ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 00:00,2,0.000,ALERT,213.96,302.37,59.991,1489896003,"201051344000645","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,645874.1,645874.1,30387,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896005,1749806.00
03/19/2017 00:00,2,0.000,ALERT,213.06,300.27,59.975,1489896003,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,871839.3,871839.3,30400,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896007,1749807.00
03/19/2017 00:00,2,0.000,ALERT,214.41,302.37,59.981,1489896003,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,632342.3,632342.3,30924,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896009,1749808.00
03/19/2017 00:00,2,0.000,ALERT,213.74,302.37,59.975,1489896003,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,634950.4,634950.4,30885,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896010,1749809.00
03/19/2017 00:00,2,0.000,ALERT,213.29,301.77,60.023,1489896003,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,629029.8,629029.8,30788,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896012,1749810.00
03/19/2017 00:00,2,0.000,ALERT,212.83,300.87,59.981,1489896003,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,902262.2,902262.2,30169,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896014,1749811.00
03/19/2017 00:00,2,0.000,ALERT,213.51,301.77,59.986,1489896003,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,639455.8,639455.8,30947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896016,1749812.00
03/19/2017 00:00,2,0.000,ALERT,213.29,302.07,60.012,1489896003,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,633318.3,633318.3,30661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896018,1749813.00
03/19/2017 00:00,2,0.000,ALERT,213.96,302.37,59.991,1489896003,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,623365.7,623365.7,30862,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896019,1749814.00
03/19/2017 00:00,2,0.000,ALERT,212.83,301.47,59.949,1489896003,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,641288.3,641288.3,30750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896021,1749815.00
03/19/2017 00:00,2,0.000,ALERT,213.06,299.37,59.975,1489896003,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,736715.7,736715.7,31432,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896023,1749816.00
03/19/2017 00:00,2,0.000,ALERT,213.74,302.98,59.981,1489896003,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,652427.4,652427.4,30715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896025,1749817.00
03/19/2017 00:00,2,0.000,ALERT,213.06,302.07,59.975,1489896003,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,635112.5,635112.5,30875,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896027,1749818.00
03/19/2017 00:00,2,0.000,ALERT,213.51,301.47,59.981,1489896003,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,638030.7,638030.7,30842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896028,1749819.00
03/19/2017 00:00,2,0.000,ALERT,213.74,301.17,59.981,1489896003,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,611134.8,611134.8,31151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896030,1749820.00
03/19/2017 00:00,2,0.000,ALERT,213.06,300.57,59.959,1489896003,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,893247.9,893247.9,30225,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896032,1749821.00
03/19/2017 00:00,2,0.000,ALERT,213.74,300.27,59.970,1489896003,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,951687.5,951687.5,30331,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896034,1749822.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.98,59.965,1489896003,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,633676.4,633676.4,30917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896036,1749823.00
03/19/2017 00:00,2,0.000,ALERT,213.06,300.87,59.965,1489896003,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,942588.9,942588.9,30450,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896038,1749824.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.37,59.975,1489896003,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,586005.0,586005.0,30953,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896040,1749825.00
03/19/2017 00:00,2,0.000,ALERT,213.29,300.87,60.007,1489896003,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,637098.3,637098.3,31036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896041,1749826.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.37,59.944,1489896003,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,645839.9,645839.9,30542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896043,1749827.00
03/19/2017 00:00,2,0.000,ALERT,214.19,302.37,59.986,1489896003,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,646075.9,646075.9,30385,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896045,1749828.00
03/19/2017 00:00,2,0.000,ALERT,213.96,301.77,60.002,1489896003,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,638247.3,638247.3,30725,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896047,1749829.00
03/19/2017 00:00,2,0.000,ALERT,213.74,301.17,59.975,1489896003,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,634908.1,634908.1,30713,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896049,1749830.00
03/19/2017 00:00,2,0.000,ALERT,213.51,301.47,59.970,1489896003,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,642766.0,642766.0,30557,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896050,1749831.00
03/19/2017 00:00,2,0.000,ALERT,213.29,300.87,59.975,1489896003,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,631331.5,631331.5,30921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896052,1749832.00
03/19/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1489896003,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,855650.2,855650.2,30443,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896054,1749833.00
03/19/2017 00:00,2,0.000,ALERT,213.74,299.67,59.975,1489896003,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,737107.7,737107.7,31360,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896056,1749834.00
03/19/2017 00:00,2,0.000,ALERT,213.06,301.47,59.970,1489896003,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,627283.8,627283.8,30937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896057,1749835.00
03/19/2017 00:00,2,0.000,ALERT,213.51,303.28,59.981,1489896003,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,647538.5,647538.5,30792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896059,1749836.00
03/19/2017 00:00,2,0.000,ALERT,213.51,301.17,59.975,1489896003,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,635726.3,635726.3,30989,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896061,1749837.00
03/19/2017 00:00,2,0.000,ALERT,213.06,301.17,59.970,1489896003,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,874198.1,874198.1,30341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896063,1749838.00
03/19/2017 00:00,2,0.000,ALERT,213.96,302.07,59.970,1489896003,"201051344000867","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,632797.7,632797.7,30949,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896065,1749839.00
03/19/2017 00:00,2,0.000,ALERT,213.29,301.17,59.991,1489896003,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,634581.1,634581.1,30808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896067,1749840.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.37,59.965,1489896003,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,653948.0,653948.0,30297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896068,1749841.00
03/19/2017 00:00,2,0.000,ALERT,213.74,301.77,59.965,1489896003,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,643566.5,643566.5,30366,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896070,1749842.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.98,59.965,1489896003,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,655991.6,655991.6,30280,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896072,1749843.00
03/19/2017 00:00,2,0.000,ALERT,213.51,302.68,60.002,1489896003,"201051344000983","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,646782.5,646782.5,30470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896074,1749844.00
03/19/2017 00:00,2,0.000,ALERT,213.74,302.07,59.986,1489896003,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,632884.1,632884.1,30823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896076,1749845.00
03/19/2017 00:00,2,0.000,ALERT,214.19,302.68,59.959,1489896003,"201051344000576","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,646761.6,646761.6,30347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896077,1749846.00
03/19/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1489896003,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,845710.5,845710.5,30705,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896079,1749847.00
03/19/2017 00:15,2,0.000,ALERT,214.19,302.07,59.970,1489896903,"201051344000645","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,645874.1,645874.1,30389,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896905,1749848.00
03/19/2017 00:15,2,0.000,ALERT,212.61,299.07,59.970,1489896903,"274151322000085","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,871839.3,871839.3,30402,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896907,1749849.00
03/19/2017 00:15,2,0.000,ALERT,214.19,301.77,59.996,1489896903,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,632342.3,632342.3,30926,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896908,1749850.00
03/19/2017 00:15,2,0.000,ALERT,213.74,302.07,59.975,1489896903,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,634950.4,634950.4,30887,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896910,1749851.00
03/19/2017 00:15,2,0.000,ALERT,213.29,301.47,59.975,1489896903,"201051344000646","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,629029.8,629029.8,30790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896912,1749852.00
03/19/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1489896903,"274151322000052","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,902262.2,902262.2,30171,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896914,1749853.00
03/19/2017 00:15,2,0.000,ALERT,213.51,301.47,60.002,1489896903,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896916,1749854.00
03/19/2017 00:15,2,0.000,ALERT,213.29,301.77,59.975,1489896903,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,633318.3,633318.3,30663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896917,1749855.00
03/19/2017 00:15,2,0.000,ALERT,213.96,302.37,59.970,1489896903,"201051344000582","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,623365.7,623365.7,30864,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896919,1749856.00
03/19/2017 00:15,2,0.000,ALERT,213.06,301.47,59.970,1489896903,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,641288.3,641288.3,30752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896921,1749857.00
03/19/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1489896903,"274151322000094","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,736715.7,736715.7,31434,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896923,1749858.00
03/19/2017 00:15,2,0.000,ALERT,213.74,302.68,59.975,1489896903,"201051344000579","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,652427.4,652427.4,30717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896925,1749859.00
03/19/2017 00:15,2,0.000,ALERT,213.29,302.07,59.970,1489896903,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,635112.5,635112.5,30877,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896926,1749860.00
03/19/2017 00:15,2,0.000,ALERT,213.51,301.47,59.938,1489896903,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,638030.7,638030.7,30844,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896928,1749861.00
03/19/2017 00:15,2,0.000,ALERT,213.96,301.17,59.975,1489896903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,611134.8,611134.8,31153,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896930,1749862.00
03/19/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1489896903,"274151322000083","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,893247.9,893247.9,30227,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896932,1749863.00
03/19/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1489896903,"274151322000076","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,951687.5,951687.5,30333,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896934,1749864.00
03/19/2017 00:15,2,0.000,ALERT,213.51,302.98,59.938,1489896903,"201051344000868","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,633676.4,633676.4,30919,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896936,1749865.00
03/19/2017 00:15,2,0.000,ALERT,212.38,299.67,59.959,1489896903,"274151322000095","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,942588.9,942588.9,30452,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896938,1749866.00
03/19/2017 00:15,2,0.000,ALERT,213.51,301.77,59.970,1489896903,"201051344000988","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,586005.0,586005.0,30955,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896939,1749867.00
03/19/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1489896903,"201051344001025","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,637098.3,637098.3,31038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896941,1749868.00
03/19/2017 00:15,2,0.000,ALERT,213.29,301.77,59.954,1489896903,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,645839.9,645839.9,30544,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896943,1749869.00
03/19/2017 00:15,2,0.000,ALERT,214.19,301.77,59.996,1489896903,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,646075.9,646075.9,30387,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896945,1749870.00
03/19/2017 00:15,2,0.000,ALERT,213.96,301.47,59.959,1489896903,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,638247.3,638247.3,30727,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896947,1749871.00
03/19/2017 00:15,2,0.000,ALERT,213.51,300.87,59.917,1489896903,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,634908.1,634908.1,30715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896948,1749872.00
03/19/2017 00:15,2,0.000,ALERT,213.74,301.47,59.965,1489896903,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,642766.0,642766.0,30559,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896950,1749873.00
03/19/2017 00:15,2,0.000,ALERT,213.51,300.57,59.949,1489896903,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,631331.5,631331.5,30923,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896952,1749874.00
03/19/2017 00:15,2,0.000,ALERT,211.93,298.47,59.933,1489896903,"274151322000088","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,855650.2,855650.2,30445,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896954,1749875.00
03/19/2017 00:15,2,0.000,ALERT,213.29,298.47,59.944,1489896903,"274151322000068","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,737107.7,737107.7,31362,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896956,1749876.00
03/19/2017 00:15,2,0.000,ALERT,213.06,301.17,59.959,1489896903,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,627283.8,627283.8,30939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896957,1749877.00
03/19/2017 00:15,2,0.000,ALERT,213.06,302.37,59.907,1489896903,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,647538.5,647538.5,30794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896959,1749878.00
03/19/2017 00:15,2,0.000,ALERT,213.51,301.17,59.965,1489896903,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,635726.3,635726.3,30991,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896961,1749879.00
03/19/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1489896903,"274151322000054","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,874198.1,874198.1,30343,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896963,1749880.00
03/19/2017 00:15,2,0.000,ALERT,213.74,301.47,59.954,1489896903,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,632797.7,632797.7,30951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896965,1749881.00
03/19/2017 00:15,2,0.000,ALERT,213.51,301.47,59.954,1489896903,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,634581.1,634581.1,30810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896967,1749882.00
03/19/2017 00:15,2,0.000,ALERT,213.29,301.77,59.959,1489896903,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,653948.0,653948.0,30299,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896968,1749883.00
03/19/2017 00:15,2,0.000,ALERT,213.74,301.17,59.959,1489896903,"201051344000648","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,643566.5,643566.5,30368,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896970,1749884.00
03/19/2017 00:15,2,0.000,ALERT,213.74,302.68,59.959,1489896903,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,655991.6,655991.6,30282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896972,1749885.00
03/19/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1489896903,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,646782.5,646782.5,30472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896974,1749886.00
03/19/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1489896903,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,632884.1,632884.1,30825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489896975,1749887.00
03/19/2017 00:15,2,0.000,ALERT,213.96,302.37,59.954,1489896903,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646761.6,646761.6,30349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896977,1749888.00
03/19/2017 00:15,2,0.000,ALERT,212.61,297.87,59.959,1489896903,"274151322000087","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,845710.5,845710.5,30707,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489896979,1749889.00
03/19/2017 00:30,2,0.000,ALERT,214.19,302.68,59.986,1489897804,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,645874.1,645874.1,30391,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897806,1749890.00
03/19/2017 00:30,2,0.000,ALERT,213.06,299.67,59.991,1489897804,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,871839.3,871839.3,30404,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897807,1749891.00
03/19/2017 00:30,2,0.000,ALERT,214.64,302.68,59.996,1489897804,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,632342.3,632342.3,30928,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897809,1749892.00
03/19/2017 00:30,2,0.000,ALERT,213.74,302.37,60.012,1489897804,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,634950.4,634950.4,30889,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897811,1749893.00
03/19/2017 00:30,2,0.000,ALERT,213.51,301.77,59.996,1489897804,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,629029.8,629029.8,30792,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897813,1749894.00
03/19/2017 00:30,2,0.000,ALERT,212.61,299.97,59.986,1489897804,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,902262.2,902262.2,30173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897815,1749895.00
03/19/2017 00:30,2,0.000,ALERT,213.74,302.07,60.034,1489897804,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,639455.8,639455.8,30951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897816,1749896.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.37,59.991,1489897804,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,633318.3,633318.3,30665,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897818,1749897.00
03/19/2017 00:30,2,0.000,ALERT,214.19,302.68,59.975,1489897804,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,623365.7,623365.7,30866,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897820,1749898.00
03/19/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1489897804,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,641288.3,641288.3,30754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897822,1749899.00
03/19/2017 00:30,2,0.000,ALERT,212.61,298.77,60.002,1489897804,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,736715.7,736715.7,31436,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897824,1749900.00
03/19/2017 00:30,2,0.000,ALERT,213.74,302.98,59.981,1489897804,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,652427.4,652427.4,30719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897825,1749901.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.07,59.981,1489897804,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,635112.5,635112.5,30879,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897827,1749902.00
03/19/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1489897804,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,638030.7,638030.7,30846,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897829,1749903.00
03/19/2017 00:30,2,0.000,ALERT,213.96,301.47,59.981,1489897804,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,611134.8,611134.8,31155,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897831,1749904.00
03/19/2017 00:30,2,0.000,ALERT,212.61,299.67,59.986,1489897804,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,893247.9,893247.9,30229,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897832,1749905.00
03/19/2017 00:30,2,0.000,ALERT,213.29,299.37,59.965,1489897804,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,951687.5,951687.5,30335,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897834,1749906.00
03/19/2017 00:30,2,0.000,ALERT,213.74,303.28,59.975,1489897804,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,633676.4,633676.4,30921,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897836,1749907.00
03/19/2017 00:30,2,0.000,ALERT,212.38,299.97,59.944,1489897804,"274151322000095","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,942588.9,942588.9,30454,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897838,1749908.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.37,59.933,1489897804,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,586005.0,586005.0,30957,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897840,1749909.00
03/19/2017 00:30,2,0.000,ALERT,213.51,301.17,59.965,1489897804,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,637098.3,637098.3,31040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897841,1749910.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.07,59.981,1489897804,"201051344000458","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,645839.9,645839.9,30546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897843,1749911.00
03/19/2017 00:30,2,0.000,ALERT,214.41,302.37,59.970,1489897804,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,646075.9,646075.9,30389,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897845,1749912.00
03/19/2017 00:30,2,0.000,ALERT,213.96,301.77,59.965,1489897804,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,638247.3,638247.3,30729,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897847,1749913.00
03/19/2017 00:30,2,0.000,ALERT,213.74,301.17,60.007,1489897804,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,634908.1,634908.1,30717,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897849,1749914.00
03/19/2017 00:30,2,0.000,ALERT,213.96,302.07,59.970,1489897804,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,642766.0,642766.0,30561,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897850,1749915.00
03/19/2017 00:30,2,0.000,ALERT,213.74,300.87,59.975,1489897804,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,631331.5,631331.5,30925,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897852,1749916.00
03/19/2017 00:30,2,0.000,ALERT,212.16,298.77,59.965,1489897804,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,855650.2,855650.2,30447,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897855,1749917.00
03/19/2017 00:30,2,0.000,ALERT,213.06,298.17,59.970,1489897804,"274151322000068","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,737107.7,737107.7,31364,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897856,1749918.00
03/19/2017 00:30,2,0.000,ALERT,213.29,301.77,59.975,1489897804,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,627283.8,627283.8,30941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897858,1749919.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.98,59.970,1489897804,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,647538.5,647538.5,30796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897860,1749920.00
03/19/2017 00:30,2,0.000,ALERT,213.51,301.47,59.965,1489897804,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,635726.3,635726.3,30993,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897862,1749921.00
03/19/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1489897804,"274151322000054","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,874198.1,874198.1,30345,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897863,1749922.00
03/19/2017 00:30,2,0.000,ALERT,213.96,301.77,59.970,1489897804,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,632797.7,632797.7,30953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897865,1749923.00
03/19/2017 00:30,2,0.000,ALERT,213.74,301.77,60.007,1489897804,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,634581.1,634581.1,30812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897867,1749924.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.37,59.917,1489897804,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,653948.0,653948.0,30301,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897869,1749925.00
03/19/2017 00:30,2,0.000,ALERT,213.74,301.47,59.965,1489897804,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,643566.5,643566.5,30370,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897871,1749926.00
03/19/2017 00:30,2,0.000,ALERT,213.74,302.68,59.970,1489897804,"201051344000569","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,655991.6,655991.6,30284,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897872,1749927.00
03/19/2017 00:30,2,0.000,ALERT,213.51,302.37,59.970,1489897804,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,646782.5,646782.5,30474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897874,1749928.00
03/19/2017 00:30,2,0.000,ALERT,213.96,302.37,59.996,1489897804,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,632884.1,632884.1,30827,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897876,1749929.00
03/19/2017 00:30,2,0.000,ALERT,214.19,302.98,59.965,1489897804,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,646761.6,646761.6,30351,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489897878,1749930.00
03/19/2017 00:30,2,0.000,ALERT,212.61,298.47,59.970,1489897804,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,845710.5,845710.5,30709,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489897880,1749931.00
03/19/2017 00:45,2,0.000,ALERT,213.96,302.07,59.981,1489898703,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,645874.1,645874.1,30393,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898705,1749932.00
03/19/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1489898703,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,871839.3,871839.3,30406,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898707,1749933.00
03/19/2017 00:45,2,0.000,ALERT,214.19,302.07,60.002,1489898703,"201051344000633","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,632342.3,632342.3,30930,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898709,1749934.00
03/19/2017 00:45,2,0.000,ALERT,213.74,302.37,59.975,1489898703,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,634950.4,634950.4,30891,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898710,1749935.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.07,59.965,1489898703,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,629029.8,629029.8,30794,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898712,1749936.00
03/19/2017 00:45,2,0.000,ALERT,212.38,299.07,59.965,1489898703,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,902262.2,902262.2,30175,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898714,1749937.00
03/19/2017 00:45,2,0.000,ALERT,213.96,302.37,59.981,1489898703,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,639455.8,639455.8,30953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898716,1749938.00
03/19/2017 00:45,2,0.000,ALERT,213.74,302.37,59.975,1489898703,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,633318.3,633318.3,30667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898718,1749939.00
03/19/2017 00:45,2,0.000,ALERT,214.19,302.98,59.970,1489898703,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,623365.7,623365.7,30868,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898720,1749940.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.07,60.002,1489898703,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,641288.3,641288.3,30756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898721,1749941.00
03/19/2017 00:45,2,0.000,ALERT,212.61,299.37,59.954,1489898703,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,736715.7,736715.7,31438,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898723,1749942.00
03/19/2017 00:45,2,0.000,ALERT,213.74,303.28,59.933,1489898703,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,652427.4,652427.4,30721,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898725,1749943.00
03/19/2017 00:45,2,0.000,ALERT,213.74,302.37,59.981,1489898703,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,635112.5,635112.5,30881,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898727,1749944.00
03/19/2017 00:45,2,0.000,ALERT,213.96,302.07,59.959,1489898703,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,638030.7,638030.7,30848,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898728,1749945.00
03/19/2017 00:45,2,0.000,ALERT,213.96,301.77,59.970,1489898703,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,611134.8,611134.8,31157,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898730,1749946.00
03/19/2017 00:45,2,0.000,ALERT,212.61,300.27,59.965,1489898703,"274151322000083","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,893247.9,893247.9,30231,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898732,1749947.00
03/19/2017 00:45,2,0.000,ALERT,213.06,299.67,59.965,1489898703,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,951687.5,951687.5,30337,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898734,1749948.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.68,59.970,1489898703,"201051344000868","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,633676.4,633676.4,30923,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898736,1749949.00
03/19/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1489898703,"274151322000095","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,942588.9,942588.9,30456,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898738,1749950.00
