ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 00:45,2,0.000,ALERT,213.51,302.37,59.970,1489898703,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,586005.0,586005.0,30959,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898739,1749951.00
03/19/2017 00:45,2,0.000,ALERT,213.51,300.87,59.970,1489898703,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898741,1749952.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.68,59.975,1489898703,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,645839.9,645839.9,30548,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898743,1749953.00
03/19/2017 00:45,2,0.000,ALERT,214.19,302.37,59.933,1489898703,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646075.9,646075.9,30391,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898745,1749954.00
03/19/2017 00:45,2,0.000,ALERT,213.96,301.77,59.975,1489898703,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30731,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898746,1749955.00
03/19/2017 00:45,2,0.000,ALERT,213.96,301.77,59.986,1489898703,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,634908.1,634908.1,30719,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898748,1749956.00
03/19/2017 00:45,2,0.000,ALERT,213.96,302.37,59.975,1489898703,"201051344001145","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,642766.0,642766.0,30563,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898750,1749957.00
03/19/2017 00:45,2,0.000,ALERT,213.74,301.17,59.959,1489898703,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,631331.5,631331.5,30927,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898752,1749958.00
03/19/2017 00:45,2,0.000,ALERT,212.38,299.07,59.975,1489898703,"274151322000088","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,855650.2,855650.2,30449,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898754,1749959.00
03/19/2017 00:45,2,0.000,ALERT,213.29,298.77,59.975,1489898703,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,737107.7,737107.7,31366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898755,1749960.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.07,59.986,1489898703,"201051344001135","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,627283.8,627283.8,30943,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898757,1749961.00
03/19/2017 00:45,2,0.000,ALERT,213.51,303.28,59.986,1489898703,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,647538.5,647538.5,30798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898759,1749962.00
03/19/2017 00:45,2,0.000,ALERT,213.74,301.47,59.981,1489898703,"201051344001203","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,635726.3,635726.3,30995,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898761,1749963.00
03/19/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1489898703,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,874198.1,874198.1,30347,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898762,1749964.00
03/19/2017 00:45,2,0.000,ALERT,213.96,302.07,59.986,1489898703,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,632797.7,632797.7,30955,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898764,1749965.00
03/19/2017 00:45,2,0.000,ALERT,213.74,301.77,59.975,1489898703,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,634581.1,634581.1,30814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898766,1749966.00
03/19/2017 00:45,2,0.000,ALERT,213.51,302.37,59.991,1489898703,"201051344000900","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,653948.0,653948.0,30303,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898768,1749967.00
03/19/2017 00:45,2,0.000,ALERT,213.74,301.77,59.986,1489898703,"201051344000648","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,643566.5,643566.5,30372,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898770,1749968.00
03/19/2017 00:45,2,0.000,ALERT,213.96,303.28,59.981,1489898703,"201051344000569","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,655991.6,655991.6,30286,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898772,1749969.00
03/19/2017 00:45,2,0.000,ALERT,213.74,302.98,59.954,1489898703,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,646782.5,646782.5,30476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898774,1749970.00
03/19/2017 00:45,2,0.000,ALERT,213.74,302.68,59.986,1489898703,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,632884.1,632884.1,30829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489898775,1749971.00
03/19/2017 00:45,2,0.000,ALERT,214.41,303.28,59.996,1489898703,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646761.6,646761.6,30353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898777,1749972.00
03/19/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1489898703,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,845710.5,845710.5,30711,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489898779,1749973.00
03/19/2017 01:00,2,0.000,ALERT,214.19,302.07,59.959,1489899603,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,645874.1,645874.1,30395,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899605,1749974.00
03/19/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1489899603,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,871839.3,871839.3,30408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899607,1749975.00
03/19/2017 01:00,2,0.000,ALERT,214.41,302.07,59.959,1489899603,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,632342.3,632342.3,30932,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899609,1749976.00
03/19/2017 01:00,2,0.000,ALERT,213.96,302.37,59.949,1489899603,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,634950.4,634950.4,30893,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899611,1749977.00
03/19/2017 01:00,2,0.000,ALERT,213.29,302.07,59.917,1489899603,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,629029.8,629029.8,30796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899612,1749978.00
03/19/2017 01:00,2,0.000,ALERT,212.61,299.07,59.944,1489899603,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,902262.2,902262.2,30177,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899614,1749979.00
03/19/2017 01:00,2,0.000,ALERT,213.51,302.07,59.954,1489899603,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,639455.8,639455.8,30955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899616,1749980.00
03/19/2017 01:00,2,0.000,ALERT,213.51,302.37,59.965,1489899603,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,633318.3,633318.3,30669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899618,1749981.00
03/19/2017 01:00,2,0.000,ALERT,213.96,302.98,59.959,1489899603,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,623365.7,623365.7,30870,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899619,1749982.00
03/19/2017 01:00,2,0.000,ALERT,213.06,302.07,60.007,1489899603,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,641288.3,641288.3,30758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899621,1749983.00
03/19/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1489899603,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,736715.7,736715.7,31440,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899623,1749984.00
03/19/2017 01:00,2,0.000,ALERT,213.96,302.68,59.981,1489899603,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,652427.4,652427.4,30723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899625,1749985.00
03/19/2017 01:00,2,0.000,ALERT,213.29,302.37,59.965,1489899603,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,635112.5,635112.5,30883,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899627,1749986.00
03/19/2017 01:00,2,0.000,ALERT,213.51,302.07,59.970,1489899603,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,638030.7,638030.7,30850,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899628,1749987.00
03/19/2017 01:00,2,0.000,ALERT,213.74,301.77,59.965,1489899603,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,611134.8,611134.8,31159,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899630,1749988.00
03/19/2017 01:00,2,0.000,ALERT,213.06,300.27,59.965,1489899603,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,893247.9,893247.9,30233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899632,1749989.00
03/19/2017 01:00,2,0.000,ALERT,213.29,299.37,59.959,1489899603,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,951687.5,951687.5,30339,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899634,1749990.00
03/19/2017 01:00,2,0.000,ALERT,213.74,303.28,59.965,1489899603,"201051344000868","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,633676.4,633676.4,30925,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899636,1749991.00
03/19/2017 01:00,2,0.000,ALERT,212.83,300.57,59.959,1489899603,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,942588.9,942588.9,30458,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899638,1749992.00
03/19/2017 01:00,2,0.000,ALERT,213.51,301.77,59.959,1489899603,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,586005.0,586005.0,30961,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899640,1749993.00
03/19/2017 01:00,2,0.000,ALERT,213.29,301.17,59.996,1489899603,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,637098.3,637098.3,31044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899642,1749994.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.07,59.975,1489899603,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,645839.9,645839.9,30550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899643,1749995.00
03/19/2017 01:00,2,0.000,ALERT,214.19,301.77,59.965,1489899603,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,646075.9,646075.9,30393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899645,1749996.00
03/19/2017 01:00,2,0.000,ALERT,213.96,302.07,59.975,1489899603,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30733,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899647,1749997.00
03/19/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1489899603,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,634908.1,634908.1,30721,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899649,1749998.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.07,60.007,1489899603,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,642766.0,642766.0,30565,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899650,1749999.00
03/19/2017 01:00,2,0.000,ALERT,213.74,301.47,59.970,1489899603,"201051344000651","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,631331.5,631331.5,30929,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899652,1750000.00
03/19/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1489899603,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,855650.2,855650.2,30451,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899654,1750001.00
03/19/2017 01:00,2,0.000,ALERT,213.51,299.07,59.933,1489899603,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,737107.7,737107.7,31368,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899656,1750002.00
03/19/2017 01:00,2,0.000,ALERT,213.29,302.07,59.970,1489899603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,627283.8,627283.8,30945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899658,1750003.00
03/19/2017 01:00,2,0.000,ALERT,213.51,302.98,59.938,1489899603,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,647538.5,647538.5,30800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899659,1750004.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.07,59.975,1489899603,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,635726.3,635726.3,30997,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899661,1750005.00
03/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.938,1489899603,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,874198.1,874198.1,30349,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899663,1750006.00
03/19/2017 01:00,2,0.000,ALERT,213.96,301.77,60.023,1489899603,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,632797.7,632797.7,30957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899665,1750007.00
03/19/2017 01:00,2,0.000,ALERT,213.51,302.07,59.970,1489899603,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,634581.1,634581.1,30816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899666,1750008.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.07,59.981,1489899603,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,653948.0,653948.0,30305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899668,1750009.00
03/19/2017 01:00,2,0.000,ALERT,213.96,301.47,59.981,1489899603,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,643566.5,643566.5,30374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899670,1750010.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.37,59.991,1489899603,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,655991.6,655991.6,30288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899672,1750011.00
03/19/2017 01:00,2,0.000,ALERT,213.74,302.37,59.991,1489899603,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646782.5,646782.5,30478,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899674,1750012.00
03/19/2017 01:00,2,0.000,ALERT,213.96,302.07,60.002,1489899603,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,632884.1,632884.1,30831,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489899676,1750013.00
03/19/2017 01:00,2,0.000,ALERT,214.19,302.68,59.986,1489899603,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,646761.6,646761.6,30355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899677,1750014.00
03/19/2017 01:00,2,0.000,ALERT,213.06,298.47,59.975,1489899603,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,845710.5,845710.5,30713,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489899679,1750015.00
03/19/2017 01:15,2,0.000,ALERT,213.96,301.77,59.986,1489900503,"201051344000645","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,645874.1,645874.1,30397,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900505,1750016.00
03/19/2017 01:15,2,0.000,ALERT,213.06,299.97,59.991,1489900503,"274151322000085","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,871839.3,871839.3,30410,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900507,1750017.00
03/19/2017 01:15,2,0.000,ALERT,214.19,301.77,60.023,1489900503,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,632342.3,632342.3,30934,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900509,1750018.00
03/19/2017 01:15,2,0.000,ALERT,213.74,301.77,59.991,1489900503,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,634950.4,634950.4,30895,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900511,1750019.00
03/19/2017 01:15,2,0.000,ALERT,213.51,302.37,60.002,1489900503,"201051344000646","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,629029.8,629029.8,30798,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900513,1750020.00
03/19/2017 01:15,2,0.000,ALERT,212.83,299.97,60.007,1489900503,"274151322000052","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,902262.2,902262.2,30179,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900514,1750021.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.68,59.959,1489900503,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,639455.8,639455.8,30957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900516,1750022.00
03/19/2017 01:15,2,0.000,ALERT,213.96,302.68,60.002,1489900503,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,633318.3,633318.3,30671,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900518,1750023.00
03/19/2017 01:15,2,0.000,ALERT,214.64,303.28,59.965,1489900503,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,623365.7,623365.7,30872,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900520,1750024.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.68,59.991,1489900503,"201051344000955","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,641288.3,641288.3,30760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900522,1750025.00
03/19/2017 01:15,2,0.000,ALERT,213.06,299.67,59.981,1489900503,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,736715.7,736715.7,31442,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900523,1750026.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.98,59.986,1489900503,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,652427.4,652427.4,30725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900525,1750027.00
03/19/2017 01:15,2,0.000,ALERT,213.96,302.68,59.991,1489900503,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,635112.5,635112.5,30885,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900527,1750028.00
03/19/2017 01:15,2,0.000,ALERT,214.19,302.37,59.981,1489900503,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,638030.7,638030.7,30852,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900529,1750029.00
03/19/2017 01:15,2,0.000,ALERT,214.19,301.77,59.991,1489900503,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,611134.8,611134.8,31161,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900531,1750030.00
03/19/2017 01:15,2,0.000,ALERT,213.29,300.27,59.996,1489900503,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,893247.9,893247.9,30235,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900532,1750031.00
03/19/2017 01:15,2,0.000,ALERT,213.74,299.97,59.981,1489900503,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,951687.5,951687.5,30341,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900534,1750032.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.98,59.991,1489900503,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,633676.4,633676.4,30927,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900536,1750033.00
03/19/2017 01:15,2,0.000,ALERT,213.06,301.17,59.949,1489900503,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,942588.9,942588.9,30460,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900538,1750034.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.37,60.023,1489900503,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,586005.0,586005.0,30963,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900540,1750035.00
03/19/2017 01:15,2,0.000,ALERT,213.74,301.17,59.986,1489900503,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,637098.3,637098.3,31046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900542,1750036.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.68,59.986,1489900503,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,645839.9,645839.9,30552,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900543,1750037.00
03/19/2017 01:15,2,0.000,ALERT,214.41,302.37,59.959,1489900503,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,646075.9,646075.9,30395,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900545,1750038.00
03/19/2017 01:15,2,0.000,ALERT,214.41,302.37,60.012,1489900503,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30735,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900547,1750039.00
03/19/2017 01:15,2,0.000,ALERT,214.19,301.77,59.986,1489900503,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,634908.1,634908.1,30723,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900549,1750040.00
03/19/2017 01:15,2,0.000,ALERT,214.19,302.37,59.965,1489900503,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,642766.0,642766.0,30567,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900551,1750041.00
03/19/2017 01:15,2,0.000,ALERT,213.96,301.17,60.034,1489900503,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,631331.5,631331.5,30931,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900552,1750042.00
03/19/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1489900503,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,855650.2,855650.2,30453,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900555,1750043.00
03/19/2017 01:15,2,0.000,ALERT,213.51,299.07,59.959,1489900503,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,737107.7,737107.7,31370,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900556,1750044.00
03/19/2017 01:15,2,0.000,ALERT,212.83,300.57,59.938,1489900503,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,627283.8,627283.8,30947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900558,1750045.00
03/19/2017 01:15,2,0.000,ALERT,213.06,302.68,59.965,1489900503,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,647538.5,647538.5,30802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900560,1750046.00
03/19/2017 01:15,2,0.000,ALERT,213.06,300.27,59.981,1489900503,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,635726.3,635726.3,30999,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900562,1750047.00
03/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.975,1489900503,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,874198.1,874198.1,30351,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900563,1750048.00
03/19/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1489900503,"201051344000867","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,632797.7,632797.7,30959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900565,1750049.00
03/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1489900503,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,634581.1,634581.1,30818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900567,1750050.00
03/19/2017 01:15,2,0.000,ALERT,213.51,302.37,59.981,1489900503,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,653948.0,653948.0,30307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900569,1750051.00
03/19/2017 01:15,2,0.000,ALERT,213.74,301.47,59.991,1489900503,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,643566.5,643566.5,30376,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900571,1750052.00
03/19/2017 01:15,2,0.000,ALERT,213.74,302.98,59.975,1489900503,"201051344000569","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,655991.6,655991.6,30290,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900572,1750053.00
03/19/2017 01:15,2,0.000,ALERT,213.51,302.37,59.981,1489900503,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646782.5,646782.5,30480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489900574,1750054.00
03/19/2017 01:15,2,0.000,ALERT,213.51,302.07,59.959,1489900503,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,632884.1,632884.1,30833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900576,1750055.00
03/19/2017 01:15,2,0.000,ALERT,213.96,302.68,59.944,1489900503,"201051344000576","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,646761.6,646761.6,30357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900578,1750056.00
03/19/2017 01:15,2,0.000,ALERT,213.06,298.77,59.965,1489900503,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,845710.5,845710.5,30715,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489900580,1750057.00
03/19/2017 01:30,2,0.000,ALERT,213.96,302.07,60.012,1489901403,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,645874.1,645874.1,30399,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901405,1750058.00
03/19/2017 01:30,2,0.000,ALERT,212.83,299.07,59.996,1489901403,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,871839.3,871839.3,30412,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901407,1750059.00
03/19/2017 01:30,2,0.000,ALERT,214.19,302.07,60.002,1489901403,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,632342.3,632342.3,30936,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901409,1750060.00
03/19/2017 01:30,2,0.000,ALERT,213.51,302.07,60.002,1489901403,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,634950.4,634950.4,30897,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901411,1750061.00
03/19/2017 01:30,2,0.000,ALERT,213.06,300.87,60.023,1489901403,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,629029.8,629029.8,30800,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901412,1750062.00
03/19/2017 01:30,2,0.000,ALERT,212.61,299.07,60.007,1489901403,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,902262.2,902262.2,30181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901414,1750063.00
03/19/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1489901403,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,639455.8,639455.8,30959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901416,1750064.00
03/19/2017 01:30,2,0.000,ALERT,213.29,301.47,59.991,1489901403,"201051344001230","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,633318.3,633318.3,30673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901418,1750065.00
03/19/2017 01:30,2,0.000,ALERT,213.96,302.07,59.996,1489901403,"201051344000582","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,623365.7,623365.7,30874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901419,1750066.00
03/19/2017 01:30,2,0.000,ALERT,213.06,301.17,59.996,1489901403,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,641288.3,641288.3,30762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901421,1750067.00
03/19/2017 01:30,2,0.000,ALERT,212.83,299.07,59.981,1489901403,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,736715.7,736715.7,31444,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901423,1750068.00
03/19/2017 01:30,2,0.000,ALERT,213.74,302.37,59.996,1489901403,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,652427.4,652427.4,30727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901425,1750069.00
03/19/2017 01:30,2,0.000,ALERT,213.06,301.47,59.986,1489901403,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,635112.5,635112.5,30887,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901427,1750070.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.87,60.023,1489901403,"201051344000438","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,638030.7,638030.7,30854,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901429,1750071.00
03/19/2017 01:30,2,0.000,ALERT,213.74,300.57,59.996,1489901403,"201051344000417","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,611134.8,611134.8,31163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901430,1750072.00
03/19/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1489901403,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,893247.9,893247.9,30237,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901432,1750073.00
03/19/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1489901403,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,951687.5,951687.5,30343,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901434,1750074.00
03/19/2017 01:30,2,0.000,ALERT,213.51,302.68,59.996,1489901403,"201051344000868","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,633676.4,633676.4,30929,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901436,1750075.00
03/19/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1489901403,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30462,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901438,1750076.00
03/19/2017 01:30,2,0.000,ALERT,213.29,301.47,59.954,1489901403,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,586005.0,586005.0,30965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901439,1750077.00
03/19/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1489901403,"201051344001025","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,637098.3,637098.3,31048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901441,1750078.00
03/19/2017 01:30,2,0.000,ALERT,213.29,301.47,59.975,1489901403,"201051344000458","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,645839.9,645839.9,30554,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901443,1750079.00
03/19/2017 01:30,2,0.000,ALERT,214.19,301.77,59.996,1489901403,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,646075.9,646075.9,30397,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901445,1750080.00
03/19/2017 01:30,2,0.000,ALERT,213.74,301.17,59.991,1489901403,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,638247.3,638247.3,30737,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901447,1750081.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.27,59.938,1489901403,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,634908.1,634908.1,30725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901448,1750082.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.87,59.944,1489901403,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,642766.0,642766.0,30569,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901450,1750083.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.27,59.996,1489901403,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,631331.5,631331.5,30933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901452,1750084.00
03/19/2017 01:30,2,0.000,ALERT,212.16,299.07,59.975,1489901403,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,855650.2,855650.2,30455,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901454,1750085.00
03/19/2017 01:30,2,0.000,ALERT,213.51,298.77,59.986,1489901403,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,737107.7,737107.7,31372,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901456,1750086.00
03/19/2017 01:30,2,0.000,ALERT,212.83,300.87,59.975,1489901403,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,627283.8,627283.8,30949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901457,1750087.00
03/19/2017 01:30,2,0.000,ALERT,213.06,302.07,59.975,1489901403,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,647538.5,647538.5,30804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901459,1750088.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.87,59.965,1489901403,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,635726.3,635726.3,31001,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901461,1750089.00
03/19/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1489901403,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,874198.1,874198.1,30353,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901463,1750090.00
03/19/2017 01:30,2,0.000,ALERT,213.74,301.17,59.981,1489901403,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,632797.7,632797.7,30961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901465,1750091.00
03/19/2017 01:30,2,0.000,ALERT,213.29,300.87,60.007,1489901403,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,634581.1,634581.1,30820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901466,1750092.00
03/19/2017 01:30,2,0.000,ALERT,213.29,301.47,60.012,1489901403,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,653948.0,653948.0,30309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901468,1750093.00
03/19/2017 01:30,2,0.000,ALERT,213.51,300.87,59.986,1489901403,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,643566.5,643566.5,30378,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901470,1750094.00
03/19/2017 01:30,2,0.000,ALERT,213.51,302.37,59.991,1489901403,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,655991.6,655991.6,30292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901472,1750095.00
