ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 01:30,2,0.000,ALERT,213.51,301.77,60.002,1489901403,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,646782.5,646782.5,30482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489901473,1750096.00
03/19/2017 01:30,2,0.000,ALERT,213.51,301.47,59.933,1489901403,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,632884.1,632884.1,30835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901475,1750097.00
03/19/2017 01:30,2,0.000,ALERT,214.19,302.37,59.965,1489901403,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646761.6,646761.6,30359,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901477,1750098.00
03/19/2017 01:30,2,0.000,ALERT,212.83,298.77,59.975,1489901403,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,845710.5,845710.5,30717,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489901479,1750099.00
03/19/2017 01:45,2,0.000,ALERT,213.96,301.77,59.975,1489902304,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,645874.1,645874.1,30401,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902306,1750100.00
03/19/2017 01:45,2,0.000,ALERT,212.61,299.67,59.970,1489902304,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,871839.3,871839.3,30414,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902307,1750101.00
03/19/2017 01:45,2,0.000,ALERT,213.96,301.77,59.986,1489902304,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,632342.3,632342.3,30938,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902309,1750102.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.07,59.986,1489902304,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,634950.4,634950.4,30899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902311,1750103.00
03/19/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1489902304,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,629029.8,629029.8,30802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902313,1750104.00
03/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1489902304,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,902262.2,902262.2,30183,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902315,1750105.00
03/19/2017 01:45,2,0.000,ALERT,213.06,301.17,59.986,1489902304,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,639455.8,639455.8,30961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902316,1750106.00
03/19/2017 01:45,2,0.000,ALERT,212.83,301.17,59.986,1489902304,"201051344001230","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,633318.3,633318.3,30675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902318,1750107.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.07,60.018,1489902304,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,623365.7,623365.7,30876,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902320,1750108.00
03/19/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1489902304,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,641288.3,641288.3,30764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902322,1750109.00
03/19/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1489902304,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,736715.7,736715.7,31446,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902324,1750110.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.68,59.986,1489902304,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,652427.4,652427.4,30729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902325,1750111.00
03/19/2017 01:45,2,0.000,ALERT,212.83,301.47,59.975,1489902304,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,635112.5,635112.5,30889,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902327,1750112.00
03/19/2017 01:45,2,0.000,ALERT,213.06,301.17,60.023,1489902304,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,638030.7,638030.7,30856,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902329,1750113.00
03/19/2017 01:45,2,0.000,ALERT,213.29,300.57,60.034,1489902304,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,611134.8,611134.8,31165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902331,1750114.00
03/19/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1489902304,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,893247.9,893247.9,30239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902333,1750115.00
03/19/2017 01:45,2,0.000,ALERT,213.51,299.97,59.965,1489902304,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,951687.5,951687.5,30345,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902335,1750116.00
03/19/2017 01:45,2,0.000,ALERT,213.29,302.68,59.975,1489902304,"201051344000868","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,633676.4,633676.4,30931,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902337,1750117.00
03/19/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1489902304,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30464,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902338,1750118.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.07,59.986,1489902304,"201051344000988","219011344069620",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,586005.0,586005.0,30967,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902340,1750119.00
03/19/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1489902304,"201051344001025","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,637098.3,637098.3,31050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902342,1750120.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.37,60.002,1489902304,"201051344000458","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,645839.9,645839.9,30556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902344,1750121.00
03/19/2017 01:45,2,0.000,ALERT,214.19,302.07,59.981,1489902304,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,646075.9,646075.9,30399,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902345,1750122.00
03/19/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1489902304,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,638247.3,638247.3,30739,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902347,1750123.00
03/19/2017 01:45,2,0.000,ALERT,213.06,300.57,60.012,1489902304,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,634908.1,634908.1,30727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902349,1750124.00
03/19/2017 01:45,2,0.000,ALERT,213.29,301.17,59.981,1489902304,"201051344001145","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,642766.0,642766.0,30571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902351,1750125.00
03/19/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1489902304,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,631331.5,631331.5,30935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902353,1750126.00
03/19/2017 01:45,2,0.000,ALERT,212.38,299.67,59.986,1489902304,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,855650.2,855650.2,30457,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902354,1750127.00
03/19/2017 01:45,2,0.000,ALERT,213.51,299.37,59.975,1489902304,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,737107.7,737107.7,31374,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902356,1750128.00
03/19/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1489902304,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627283.8,627283.8,30951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902358,1750129.00
03/19/2017 01:45,2,0.000,ALERT,213.06,302.68,59.975,1489902304,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,647538.5,647538.5,30806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902360,1750130.00
03/19/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1489902304,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,635726.3,635726.3,31003,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902362,1750131.00
03/19/2017 01:45,2,0.000,ALERT,212.61,300.27,59.981,1489902304,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,874198.1,874198.1,30355,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902363,1750132.00
03/19/2017 01:45,2,0.000,ALERT,213.74,301.77,59.949,1489902304,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,632797.7,632797.7,30963,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902365,1750133.00
03/19/2017 01:45,2,0.000,ALERT,213.06,300.87,59.986,1489902304,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,634581.1,634581.1,30822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902367,1750134.00
03/19/2017 01:45,2,0.000,ALERT,213.29,302.07,60.002,1489902304,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,653948.0,653948.0,30311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902369,1750135.00
03/19/2017 01:45,2,0.000,ALERT,213.51,301.77,60.002,1489902304,"201051344000648","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,643566.5,643566.5,30380,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902371,1750136.00
03/19/2017 01:45,2,0.000,ALERT,213.51,302.98,59.975,1489902304,"201051344000569","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,655991.6,655991.6,30294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902372,1750137.00
03/19/2017 01:45,2,0.000,ALERT,213.29,302.07,59.975,1489902304,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,646782.5,646782.5,30484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489902374,1750138.00
03/19/2017 01:45,2,0.000,ALERT,213.51,301.77,59.986,1489902304,"201051344001158","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,632884.1,632884.1,30837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902376,1750139.00
03/19/2017 01:45,2,0.000,ALERT,214.19,302.68,59.986,1489902304,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,646761.6,646761.6,30361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902378,1750140.00
03/19/2017 01:45,2,0.000,ALERT,213.06,299.07,59.991,1489902304,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,845710.5,845710.5,30719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489902379,1750141.00
03/19/2017 02:00,2,0.000,ALERT,213.96,302.07,59.986,1489903203,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,645874.1,645874.1,30403,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903205,1750142.00
03/19/2017 02:00,2,0.000,ALERT,212.83,299.67,59.981,1489903203,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,871839.3,871839.3,30416,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903207,1750143.00
03/19/2017 02:00,2,0.000,ALERT,213.96,301.47,59.996,1489903203,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,632342.3,632342.3,30940,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903209,1750144.00
03/19/2017 02:00,2,0.000,ALERT,213.74,302.37,59.986,1489903203,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,634950.4,634950.4,30901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903211,1750145.00
03/19/2017 02:00,2,0.000,ALERT,212.83,301.17,59.986,1489903203,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,629029.8,629029.8,30804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903212,1750146.00
03/19/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1489903203,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,902262.2,902262.2,30185,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903214,1750147.00
03/19/2017 02:00,2,0.000,ALERT,213.29,301.47,59.991,1489903203,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,639455.8,639455.8,30963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903216,1750148.00
03/19/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1489903203,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,633318.3,633318.3,30677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903218,1750149.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.07,59.975,1489903203,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,623365.7,623365.7,30878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903220,1750150.00
03/19/2017 02:00,2,0.000,ALERT,212.83,301.47,59.970,1489903203,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,641288.3,641288.3,30766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903221,1750151.00
03/19/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1489903203,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,736715.7,736715.7,31448,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903223,1750152.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.37,59.981,1489903203,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,652427.4,652427.4,30731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903225,1750153.00
03/19/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1489903203,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,635112.5,635112.5,30891,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903227,1750154.00
03/19/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1489903203,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,638030.7,638030.7,30858,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903229,1750155.00
03/19/2017 02:00,2,0.000,ALERT,213.29,300.87,60.023,1489903203,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,611134.8,611134.8,31167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903230,1750156.00
03/19/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1489903203,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,893247.9,893247.9,30241,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903232,1750157.00
03/19/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1489903203,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,951687.5,951687.5,30347,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903234,1750158.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.98,59.975,1489903203,"201051344000868","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,633676.4,633676.4,30933,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903236,1750159.00
03/19/2017 02:00,2,0.000,ALERT,212.61,301.17,59.981,1489903203,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903238,1750160.00
03/19/2017 02:00,2,0.000,ALERT,213.29,301.77,59.970,1489903203,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,586005.0,586005.0,30969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903239,1750161.00
03/19/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1489903203,"201051344001025","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,637098.3,637098.3,31052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903241,1750162.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.37,59.944,1489903203,"201051344000458","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,645839.9,645839.9,30558,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903243,1750163.00
03/19/2017 02:00,2,0.000,ALERT,213.96,302.07,59.975,1489903203,"201051344000853","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,646075.9,646075.9,30401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903245,1750164.00
03/19/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1489903203,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,638247.3,638247.3,30741,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903247,1750165.00
03/19/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1489903203,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,634908.1,634908.1,30729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903248,1750166.00
03/19/2017 02:00,2,0.000,ALERT,213.29,301.17,59.965,1489903203,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,642766.0,642766.0,30573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903250,1750167.00
03/19/2017 02:00,2,0.000,ALERT,213.06,300.57,59.954,1489903203,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,631331.5,631331.5,30937,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903252,1750168.00
03/19/2017 02:00,2,0.000,ALERT,212.38,299.97,59.938,1489903203,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,855650.2,855650.2,30459,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903254,1750169.00
03/19/2017 02:00,2,0.000,ALERT,213.29,298.77,59.965,1489903203,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,737107.7,737107.7,31376,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903256,1750170.00
03/19/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1489903203,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627283.8,627283.8,30953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903257,1750171.00
03/19/2017 02:00,2,0.000,ALERT,213.29,302.68,59.965,1489903203,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,647538.5,647538.5,30808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903259,1750172.00
03/19/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1489903203,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,635726.3,635726.3,31005,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903261,1750173.00
03/19/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1489903203,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,874198.1,874198.1,30357,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903263,1750174.00
03/19/2017 02:00,2,0.000,ALERT,213.74,302.07,59.959,1489903203,"201051344000867","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,632797.7,632797.7,30965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903265,1750175.00
03/19/2017 02:00,2,0.000,ALERT,212.83,300.87,59.970,1489903203,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,634581.1,634581.1,30824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903267,1750176.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.37,59.965,1489903203,"201051344000900","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,653948.0,653948.0,30313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903268,1750177.00
03/19/2017 02:00,2,0.000,ALERT,213.51,301.17,59.970,1489903203,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,643566.5,643566.5,30382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903270,1750178.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.68,59.975,1489903203,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,655991.6,655991.6,30296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903272,1750179.00
03/19/2017 02:00,2,0.000,ALERT,213.51,302.07,59.965,1489903203,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,646782.5,646782.5,30486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903274,1750180.00
03/19/2017 02:00,2,0.000,ALERT,213.51,301.77,59.970,1489903203,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,632884.1,632884.1,30839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903276,1750181.00
03/19/2017 02:00,2,0.000,ALERT,213.96,302.68,59.975,1489903203,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,646761.6,646761.6,30363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489903277,1750182.00
03/19/2017 02:00,2,0.000,ALERT,212.61,299.07,59.933,1489903203,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,845710.5,845710.5,30721,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489903279,1750183.00
03/19/2017 02:15,2,0.000,ALERT,214.19,302.37,59.981,1489904103,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,645874.1,645874.1,30405,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904105,1750184.00
03/19/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1489904103,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,871839.3,871839.3,30418,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904106,1750185.00
03/19/2017 02:15,2,0.000,ALERT,214.19,302.37,59.965,1489904103,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,632342.3,632342.3,30942,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904108,1750186.00
03/19/2017 02:15,2,0.000,ALERT,213.74,302.37,59.970,1489904103,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,634950.4,634950.4,30903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904110,1750187.00
03/19/2017 02:15,2,0.000,ALERT,212.61,301.17,59.965,1489904103,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,629029.8,629029.8,30806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904112,1750188.00
03/19/2017 02:15,2,0.000,ALERT,212.38,299.67,59.965,1489904103,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,902262.2,902262.2,30187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904114,1750189.00
03/19/2017 02:15,2,0.000,ALERT,213.06,301.47,60.018,1489904103,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,639455.8,639455.8,30965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904116,1750190.00
03/19/2017 02:15,2,0.000,ALERT,213.06,301.77,59.970,1489904103,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,633318.3,633318.3,30679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904118,1750191.00
03/19/2017 02:15,2,0.000,ALERT,213.74,302.37,59.944,1489904103,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,623365.7,623365.7,30880,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904120,1750192.00
03/19/2017 02:15,2,0.000,ALERT,212.83,301.77,59.975,1489904103,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,641288.3,641288.3,30768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904121,1750193.00
03/19/2017 02:15,2,0.000,ALERT,212.61,299.67,59.938,1489904103,"274151322000094","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,736715.7,736715.7,31450,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904123,1750194.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.98,59.981,1489904103,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,652427.4,652427.4,30733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904125,1750195.00
03/19/2017 02:15,2,0.000,ALERT,212.83,302.07,59.981,1489904103,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,635112.5,635112.5,30893,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904127,1750196.00
03/19/2017 02:15,2,0.000,ALERT,213.29,301.77,59.975,1489904103,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,638030.7,638030.7,30860,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904129,1750197.00
03/19/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1489904103,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,611134.8,611134.8,31169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904130,1750198.00
03/19/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1489904103,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,893247.9,893247.9,30243,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904132,1750199.00
03/19/2017 02:15,2,0.000,ALERT,213.06,299.67,59.975,1489904103,"274151322000076","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,951687.5,951687.5,30349,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904134,1750200.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.98,59.986,1489904103,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,633676.4,633676.4,30935,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904136,1750201.00
03/19/2017 02:15,2,0.000,ALERT,212.61,300.87,59.975,1489904103,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,942588.9,942588.9,30468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904138,1750202.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.37,59.965,1489904103,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,586005.0,586005.0,30971,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904139,1750203.00
03/19/2017 02:15,2,0.000,ALERT,212.83,300.57,59.981,1489904103,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,637098.3,637098.3,31054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904141,1750204.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.68,59.981,1489904103,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,645839.9,645839.9,30560,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904143,1750205.00
03/19/2017 02:15,2,0.000,ALERT,214.19,302.37,60.018,1489904103,"201051344000853","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,646075.9,646075.9,30403,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904145,1750206.00
03/19/2017 02:15,2,0.000,ALERT,213.51,301.47,59.986,1489904103,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,638247.3,638247.3,30743,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904147,1750207.00
03/19/2017 02:15,2,0.000,ALERT,213.29,300.87,59.981,1489904103,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,634908.1,634908.1,30731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904148,1750208.00
03/19/2017 02:15,2,0.000,ALERT,213.51,301.47,59.975,1489904103,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,642766.0,642766.0,30575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904150,1750209.00
03/19/2017 02:15,2,0.000,ALERT,213.06,300.27,59.981,1489904103,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,631331.5,631331.5,30939,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904152,1750210.00
03/19/2017 02:15,2,0.000,ALERT,212.16,299.37,59.975,1489904103,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,855650.2,855650.2,30461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904154,1750211.00
03/19/2017 02:15,2,0.000,ALERT,213.06,299.07,59.949,1489904103,"274151322000068","219011344069620",0.00,2.00,0,297.57,300.57,0.0,0.0,0.000,737107.7,737107.7,31378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904156,1750212.00
03/19/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1489904103,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,627283.8,627283.8,30955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904157,1750213.00
03/19/2017 02:15,2,0.000,ALERT,213.29,303.28,59.986,1489904103,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,647538.5,647538.5,30810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904159,1750214.00
03/19/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1489904103,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,635726.3,635726.3,31007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904161,1750215.00
03/19/2017 02:15,2,0.000,ALERT,212.61,299.67,59.975,1489904103,"274151322000054","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,874198.1,874198.1,30359,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904163,1750216.00
03/19/2017 02:15,2,0.000,ALERT,213.96,302.07,59.986,1489904103,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,632797.7,632797.7,30967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904165,1750217.00
03/19/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1489904103,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,634581.1,634581.1,30826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904167,1750218.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.37,59.981,1489904103,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,653948.0,653948.0,30315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904168,1750219.00
03/19/2017 02:15,2,0.000,ALERT,213.74,301.77,59.981,1489904103,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,643566.5,643566.5,30384,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904170,1750220.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.98,59.975,1489904103,"201051344000569","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,655991.6,655991.6,30298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904172,1750221.00
03/19/2017 02:15,2,0.000,ALERT,213.51,302.68,59.975,1489904103,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,646782.5,646782.5,30488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904174,1750222.00
03/19/2017 02:15,2,0.000,ALERT,213.74,302.37,59.975,1489904103,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,632884.1,632884.1,30841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489904176,1750223.00
03/19/2017 02:15,2,0.000,ALERT,213.96,302.98,59.991,1489904103,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,646761.6,646761.6,30365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904178,1750224.00
03/19/2017 02:15,2,0.000,ALERT,212.83,299.07,59.970,1489904103,"274151322000087","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,845710.5,845710.5,30723,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489904179,1750225.00
03/19/2017 02:30,2,0.000,ALERT,214.19,302.37,59.981,1489905003,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,645874.1,645874.1,30407,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905005,1750226.00
03/19/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1489905003,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,871839.3,871839.3,30420,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905007,1750227.00
03/19/2017 02:30,2,0.000,ALERT,214.41,302.37,59.981,1489905003,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,632342.3,632342.3,30944,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905009,1750228.00
03/19/2017 02:30,2,0.000,ALERT,213.74,302.37,59.954,1489905003,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,634950.4,634950.4,30905,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905010,1750229.00
03/19/2017 02:30,2,0.000,ALERT,213.06,301.77,59.986,1489905003,"201051344000646","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,629029.8,629029.8,30808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905012,1750230.00
03/19/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1489905003,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,902262.2,902262.2,30189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905014,1750231.00
03/19/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1489905003,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,639455.8,639455.8,30967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905016,1750232.00
03/19/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1489905003,"201051344001230","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,633318.3,633318.3,30681,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905018,1750233.00
03/19/2017 02:30,2,0.000,ALERT,213.74,302.68,59.981,1489905003,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,623365.7,623365.7,30882,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905019,1750234.00
03/19/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1489905003,"201051344000955","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,641288.3,641288.3,30770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905021,1750235.00
03/19/2017 02:30,2,0.000,ALERT,212.61,299.67,59.970,1489905003,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,736715.7,736715.7,31452,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905023,1750236.00
03/19/2017 02:30,2,0.000,ALERT,213.51,302.68,59.986,1489905003,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,652427.4,652427.4,30735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905025,1750237.00
03/19/2017 02:30,2,0.000,ALERT,212.83,301.77,60.002,1489905003,"201051344000890","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,635112.5,635112.5,30895,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905027,1750238.00
03/19/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1489905003,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,638030.7,638030.7,30862,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905028,1750239.00
03/19/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1489905003,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,611134.8,611134.8,31171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905030,1750240.00
