ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 02:30,2,0.000,ALERT,212.61,299.97,59.944,1489905003,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,893247.9,893247.9,30245,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905032,1750241.00
03/19/2017 02:30,2,0.000,ALERT,213.29,300.27,59.938,1489905003,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,951687.5,951687.5,30351,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905034,1750242.00
03/19/2017 02:30,2,0.000,ALERT,213.51,302.98,59.975,1489905003,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,633676.4,633676.4,30937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905036,1750243.00
03/19/2017 02:30,2,0.000,ALERT,212.61,300.57,59.981,1489905003,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,942588.9,942588.9,30470,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905038,1750244.00
03/19/2017 02:30,2,0.000,ALERT,213.51,302.68,59.975,1489905003,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,586005.0,586005.0,30973,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905040,1750245.00
03/19/2017 02:30,2,0.000,ALERT,212.83,300.57,59.965,1489905003,"201051344001025","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,637098.3,637098.3,31056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905041,1750246.00
03/19/2017 02:30,2,0.000,ALERT,213.29,302.37,59.981,1489905003,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,645839.9,645839.9,30562,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905043,1750247.00
03/19/2017 02:30,2,0.000,ALERT,213.96,302.07,59.933,1489905003,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646075.9,646075.9,30405,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905045,1750248.00
03/19/2017 02:30,2,0.000,ALERT,213.51,301.17,59.965,1489905003,"201051344000685","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,638247.3,638247.3,30745,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905047,1750249.00
03/19/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1489905003,"201051344000917","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,634908.1,634908.1,30733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905048,1750250.00
03/19/2017 02:30,2,0.000,ALERT,213.51,301.47,59.965,1489905003,"201051344001145","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,642766.0,642766.0,30577,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905050,1750251.00
03/19/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1489905003,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,631331.5,631331.5,30941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905052,1750252.00
03/19/2017 02:30,2,0.000,ALERT,212.16,299.97,59.981,1489905003,"274151322000088","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,855650.2,855650.2,30463,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905054,1750253.00
03/19/2017 02:30,2,0.000,ALERT,213.06,299.37,59.975,1489905003,"274151322000068","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,737107.7,737107.7,31380,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905056,1750254.00
03/19/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1489905003,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,627283.8,627283.8,30957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905057,1750255.00
03/19/2017 02:30,2,0.000,ALERT,213.06,302.68,59.970,1489905003,"201051344000594","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,647538.5,647538.5,30812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905059,1750256.00
03/19/2017 02:30,2,0.000,ALERT,213.06,300.87,60.002,1489905003,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,635726.3,635726.3,31009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905061,1750257.00
03/19/2017 02:30,2,0.000,ALERT,212.38,300.27,59.954,1489905003,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,874198.1,874198.1,30361,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905063,1750258.00
03/19/2017 02:30,2,0.000,ALERT,213.74,302.07,59.959,1489905003,"201051344000867","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,632797.7,632797.7,30969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905064,1750259.00
03/19/2017 02:30,2,0.000,ALERT,213.06,301.17,59.959,1489905003,"201051344001093","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,634581.1,634581.1,30828,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905066,1750260.00
03/19/2017 02:30,2,0.000,ALERT,213.29,302.07,59.959,1489905003,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,653948.0,653948.0,30317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905068,1750261.00
03/19/2017 02:30,2,0.000,ALERT,213.74,301.47,59.959,1489905003,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,643566.5,643566.5,30386,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905070,1750262.00
03/19/2017 02:30,2,0.000,ALERT,213.51,302.68,59.949,1489905003,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,655991.6,655991.6,30300,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905072,1750263.00
03/19/2017 02:30,2,0.000,ALERT,213.06,302.07,59.959,1489905003,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646782.5,646782.5,30490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905074,1750264.00
03/19/2017 02:30,2,0.000,ALERT,213.29,301.77,59.981,1489905003,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,632884.1,632884.1,30843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905075,1750265.00
03/19/2017 02:30,2,0.000,ALERT,213.74,302.68,59.949,1489905003,"201051344000576","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,646761.6,646761.6,30367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905077,1750266.00
03/19/2017 02:30,2,0.000,ALERT,212.38,299.07,59.949,1489905003,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,845710.5,845710.5,30725,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905079,1750267.00
03/19/2017 02:45,2,0.000,ALERT,214.19,302.68,59.975,1489905904,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,645874.1,645874.1,30409,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905906,1750268.00
03/19/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1489905904,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,871839.3,871839.3,30422,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905908,1750269.00
03/19/2017 02:45,2,0.000,ALERT,214.41,302.68,59.965,1489905904,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,632342.3,632342.3,30946,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905910,1750270.00
03/19/2017 02:45,2,0.000,ALERT,213.96,302.98,59.928,1489905904,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,634950.4,634950.4,30907,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905911,1750271.00
03/19/2017 02:45,2,0.000,ALERT,213.29,302.07,59.970,1489905904,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,629029.8,629029.8,30810,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905913,1750272.00
03/19/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1489905904,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,902262.2,902262.2,30191,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905915,1750273.00
03/19/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1489905904,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905917,1750274.00
03/19/2017 02:45,2,0.000,ALERT,213.29,302.37,59.975,1489905904,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,633318.3,633318.3,30683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905919,1750275.00
03/19/2017 02:45,2,0.000,ALERT,213.74,302.68,59.965,1489905904,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,623365.7,623365.7,30884,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905920,1750276.00
03/19/2017 02:45,2,0.000,ALERT,213.06,301.77,59.975,1489905904,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,641288.3,641288.3,30772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905922,1750277.00
03/19/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1489905904,"274151322000094","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,736715.7,736715.7,31454,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905924,1750278.00
03/19/2017 02:45,2,0.000,ALERT,213.74,303.58,59.965,1489905904,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,652427.4,652427.4,30737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905926,1750279.00
03/19/2017 02:45,2,0.000,ALERT,213.29,302.37,59.975,1489905904,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,635112.5,635112.5,30897,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905927,1750280.00
03/19/2017 02:45,2,0.000,ALERT,213.51,302.07,59.965,1489905904,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,638030.7,638030.7,30864,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905929,1750281.00
03/19/2017 02:45,2,0.000,ALERT,213.51,301.47,59.965,1489905904,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,611134.8,611134.8,31173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905931,1750282.00
03/19/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1489905904,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,893247.9,893247.9,30247,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905933,1750283.00
03/19/2017 02:45,2,0.000,ALERT,213.29,300.57,59.928,1489905904,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,951687.5,951687.5,30353,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905935,1750284.00
03/19/2017 02:45,2,0.000,ALERT,213.74,303.58,59.970,1489905904,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,633676.4,633676.4,30939,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905936,1750285.00
03/19/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1489905904,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30472,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905938,1750286.00
03/19/2017 02:45,2,0.000,ALERT,213.51,302.68,59.970,1489905904,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,586005.0,586005.0,30975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905940,1750287.00
03/19/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1489905904,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,637098.3,637098.3,31058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905942,1750288.00
03/19/2017 02:45,2,0.000,ALERT,213.74,303.28,59.970,1489905904,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,645839.9,645839.9,30564,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905944,1750289.00
03/19/2017 02:45,2,0.000,ALERT,214.41,303.28,60.002,1489905904,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,646075.9,646075.9,30407,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905945,1750290.00
03/19/2017 02:45,2,0.000,ALERT,213.74,301.77,59.975,1489905904,"201051344000685","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,638247.3,638247.3,30747,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905947,1750291.00
03/19/2017 02:45,2,0.000,ALERT,213.51,301.47,59.949,1489905904,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,634908.1,634908.1,30735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905949,1750292.00
03/19/2017 02:45,2,0.000,ALERT,213.51,301.77,60.018,1489905904,"201051344001145","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,642766.0,642766.0,30579,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905951,1750293.00
03/19/2017 02:45,2,0.000,ALERT,213.51,301.17,59.975,1489905904,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,631331.5,631331.5,30943,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905953,1750294.00
03/19/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1489905904,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,855650.2,855650.2,30465,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489905954,1750295.00
03/19/2017 02:45,2,0.000,ALERT,213.51,299.67,59.975,1489905904,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,737107.7,737107.7,31382,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905956,1750296.00
03/19/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1489905904,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,627283.8,627283.8,30959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905958,1750297.00
03/19/2017 02:45,2,0.000,ALERT,213.74,303.88,59.981,1489905904,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,647538.5,647538.5,30814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905960,1750298.00
03/19/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1489905904,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,635726.3,635726.3,31011,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905962,1750299.00
03/19/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1489905904,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,874198.1,874198.1,30363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905964,1750300.00
03/19/2017 02:45,2,0.000,ALERT,214.19,302.68,60.039,1489905904,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,632797.7,632797.7,30971,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905965,1750301.00
03/19/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1489905904,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,634581.1,634581.1,30830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905967,1750302.00
03/19/2017 02:45,2,0.000,ALERT,213.74,302.98,59.996,1489905904,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,653948.0,653948.0,30319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905969,1750303.00
03/19/2017 02:45,2,0.000,ALERT,213.96,302.37,60.012,1489905904,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,643566.5,643566.5,30388,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905971,1750304.00
03/19/2017 02:45,2,0.000,ALERT,213.74,303.28,59.986,1489905904,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,655991.6,655991.6,30302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905972,1750305.00
03/19/2017 02:45,2,0.000,ALERT,213.74,302.98,59.981,1489905904,"201051344000983","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,646782.5,646782.5,30492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905974,1750306.00
03/19/2017 02:45,2,0.000,ALERT,213.74,302.68,59.975,1489905904,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,632884.1,632884.1,30845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905976,1750307.00
03/19/2017 02:45,2,0.000,ALERT,214.19,303.58,59.965,1489905904,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646761.6,646761.6,30369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905978,1750308.00
03/19/2017 02:45,2,0.000,ALERT,213.06,299.37,59.970,1489905904,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,845710.5,845710.5,30727,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489905980,1750309.00
03/19/2017 03:00,2,0.000,ALERT,214.19,302.37,59.954,1489906804,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,645874.1,645874.1,30411,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906806,1750310.00
03/19/2017 03:00,2,0.000,ALERT,212.61,299.67,59.949,1489906804,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,871839.3,871839.3,30424,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906807,1750311.00
03/19/2017 03:00,2,0.000,ALERT,214.19,302.07,59.949,1489906804,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,632342.3,632342.3,30948,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906809,1750312.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.37,59.954,1489906804,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,634950.4,634950.4,30909,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906811,1750313.00
03/19/2017 03:00,2,0.000,ALERT,212.83,301.47,59.959,1489906804,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,629029.8,629029.8,30812,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906813,1750314.00
03/19/2017 03:00,2,0.000,ALERT,212.61,299.97,59.944,1489906804,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,902262.2,902262.2,30193,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906814,1750315.00
03/19/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1489906804,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906816,1750316.00
03/19/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1489906804,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,633318.3,633318.3,30685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906818,1750317.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.68,59.949,1489906804,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,623365.7,623365.7,30886,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906820,1750318.00
03/19/2017 03:00,2,0.000,ALERT,212.83,301.77,59.981,1489906804,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,641288.3,641288.3,30774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906822,1750319.00
03/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.996,1489906804,"274151322000094","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,736715.7,736715.7,31456,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906824,1750320.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.98,59.949,1489906804,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,652427.4,652427.4,30739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906825,1750321.00
03/19/2017 03:00,2,0.000,ALERT,213.06,302.07,59.938,1489906804,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,635112.5,635112.5,30899,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906827,1750322.00
03/19/2017 03:00,2,0.000,ALERT,213.29,301.77,59.959,1489906804,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,638030.7,638030.7,30866,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906829,1750323.00
03/19/2017 03:00,2,0.000,ALERT,213.51,301.47,59.954,1489906804,"201051344000417","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,611134.8,611134.8,31175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906831,1750324.00
03/19/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1489906804,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,893247.9,893247.9,30249,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906833,1750325.00
03/19/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1489906804,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,951687.5,951687.5,30355,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906834,1750326.00
03/19/2017 03:00,2,0.000,ALERT,213.51,302.98,59.981,1489906804,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,633676.4,633676.4,30941,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906836,1750327.00
03/19/2017 03:00,2,0.000,ALERT,212.61,301.47,59.959,1489906804,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30474,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906838,1750328.00
03/19/2017 03:00,2,0.000,ALERT,213.51,302.37,59.954,1489906804,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,586005.0,586005.0,30977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906840,1750329.00
03/19/2017 03:00,2,0.000,ALERT,213.06,300.87,59.954,1489906804,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,637098.3,637098.3,31060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906842,1750330.00
03/19/2017 03:00,2,0.000,ALERT,213.51,302.68,59.949,1489906804,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,645839.9,645839.9,30566,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906844,1750331.00
03/19/2017 03:00,2,0.000,ALERT,214.41,302.68,59.970,1489906804,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,646075.9,646075.9,30409,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906845,1750332.00
03/19/2017 03:00,2,0.000,ALERT,213.51,301.77,59.959,1489906804,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,638247.3,638247.3,30749,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906847,1750333.00
03/19/2017 03:00,2,0.000,ALERT,213.51,301.17,59.949,1489906804,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,634908.1,634908.1,30737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906849,1750334.00
03/19/2017 03:00,2,0.000,ALERT,213.51,302.07,59.975,1489906804,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,642766.0,642766.0,30581,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906851,1750335.00
03/19/2017 03:00,2,0.000,ALERT,213.06,300.87,59.959,1489906804,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,631331.5,631331.5,30945,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906853,1750336.00
03/19/2017 03:00,2,0.000,ALERT,212.38,299.67,59.954,1489906804,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,855650.2,855650.2,30467,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489906854,1750337.00
03/19/2017 03:00,2,0.000,ALERT,213.29,299.37,59.959,1489906804,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,737107.7,737107.7,31384,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906856,1750338.00
03/19/2017 03:00,2,0.000,ALERT,212.83,301.47,59.965,1489906804,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627283.8,627283.8,30961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906858,1750339.00
03/19/2017 03:00,2,0.000,ALERT,213.29,303.28,60.012,1489906804,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,647538.5,647538.5,30816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906860,1750340.00
03/19/2017 03:00,2,0.000,ALERT,213.29,301.47,59.965,1489906804,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,635726.3,635726.3,31013,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906861,1750341.00
03/19/2017 03:00,2,0.000,ALERT,212.38,299.97,59.965,1489906804,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,874198.1,874198.1,30365,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906863,1750342.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.07,59.970,1489906804,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,632797.7,632797.7,30973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906865,1750343.00
03/19/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1489906804,"201051344001093","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,634581.1,634581.1,30832,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906867,1750344.00
03/19/2017 03:00,2,0.000,ALERT,213.51,302.98,59.965,1489906804,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,653948.0,653948.0,30321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906869,1750345.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.07,59.922,1489906804,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,643566.5,643566.5,30390,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906870,1750346.00
03/19/2017 03:00,2,0.000,ALERT,213.74,303.28,59.965,1489906804,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,655991.6,655991.6,30304,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906872,1750347.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.68,59.965,1489906804,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646782.5,646782.5,30494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906874,1750348.00
03/19/2017 03:00,2,0.000,ALERT,213.74,302.68,59.965,1489906804,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,632884.1,632884.1,30847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906876,1750349.00
03/19/2017 03:00,2,0.000,ALERT,214.19,303.58,59.959,1489906804,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646761.6,646761.6,30371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906878,1750350.00
03/19/2017 03:00,2,0.000,ALERT,212.83,299.07,59.991,1489906804,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,845710.5,845710.5,30729,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489906880,1750351.00
03/19/2017 03:15,2,0.000,ALERT,213.96,302.37,59.981,1489907703,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,645874.1,645874.1,30413,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907705,1750352.00
03/19/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1489907703,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,871839.3,871839.3,30426,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907707,1750353.00
03/19/2017 03:15,2,0.000,ALERT,214.19,302.37,59.975,1489907703,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,632342.3,632342.3,30950,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907709,1750354.00
03/19/2017 03:15,2,0.000,ALERT,213.74,302.37,59.981,1489907703,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,634950.4,634950.4,30911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907710,1750355.00
03/19/2017 03:15,2,0.000,ALERT,212.83,301.47,59.981,1489907703,"201051344000646","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,629029.8,629029.8,30814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907712,1750356.00
03/19/2017 03:15,2,0.000,ALERT,212.38,300.87,59.970,1489907703,"274151322000052","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,902262.2,902262.2,30195,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907714,1750357.00
03/19/2017 03:15,2,0.000,ALERT,213.06,301.77,59.954,1489907703,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907716,1750358.00
03/19/2017 03:15,2,0.000,ALERT,213.29,302.37,59.970,1489907703,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,633318.3,633318.3,30687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907717,1750359.00
03/19/2017 03:15,2,0.000,ALERT,213.74,302.68,59.981,1489907703,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,623365.7,623365.7,30888,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907719,1750360.00
03/19/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1489907703,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,641288.3,641288.3,30776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907721,1750361.00
03/19/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1489907703,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,736715.7,736715.7,31458,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907723,1750362.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1489907703,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,652427.4,652427.4,30741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907725,1750363.00
03/19/2017 03:15,2,0.000,ALERT,212.83,302.07,59.981,1489907703,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,635112.5,635112.5,30901,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907726,1750364.00
03/19/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1489907703,"201051344000438","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,638030.7,638030.7,30868,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907728,1750365.00
03/19/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1489907703,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,611134.8,611134.8,31177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907730,1750366.00
03/19/2017 03:15,2,0.000,ALERT,212.83,300.57,59.986,1489907703,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,893247.9,893247.9,30251,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907732,1750367.00
03/19/2017 03:15,2,0.000,ALERT,213.51,300.87,59.986,1489907703,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,951687.5,951687.5,30357,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907734,1750368.00
03/19/2017 03:15,2,0.000,ALERT,213.51,303.28,60.012,1489907703,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,633676.4,633676.4,30943,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907735,1750369.00
03/19/2017 03:15,2,0.000,ALERT,212.83,301.47,59.996,1489907703,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,942588.9,942588.9,30476,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907737,1750370.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.98,59.991,1489907703,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,586005.0,586005.0,30979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907739,1750371.00
03/19/2017 03:15,2,0.000,ALERT,212.83,300.87,59.991,1489907703,"201051344001025","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,637098.3,637098.3,31062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907741,1750372.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.98,60.012,1489907703,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,645839.9,645839.9,30568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907743,1750373.00
03/19/2017 03:15,2,0.000,ALERT,214.19,302.68,59.991,1489907703,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646075.9,646075.9,30411,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907744,1750374.00
03/19/2017 03:15,2,0.000,ALERT,213.29,301.47,60.002,1489907703,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30751,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907746,1750375.00
03/19/2017 03:15,2,0.000,ALERT,213.51,301.17,60.012,1489907703,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,634908.1,634908.1,30739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907748,1750376.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.07,60.002,1489907703,"201051344001145","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,642766.0,642766.0,30583,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907750,1750377.00
03/19/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1489907703,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,631331.5,631331.5,30947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907752,1750378.00
03/19/2017 03:15,2,0.000,ALERT,212.38,299.67,59.996,1489907703,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,855650.2,855650.2,30469,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907753,1750379.00
03/19/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1489907703,"274151322000068","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,737107.7,737107.7,31386,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907755,1750380.00
03/19/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1489907703,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,627283.8,627283.8,30963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907757,1750381.00
03/19/2017 03:15,2,0.000,ALERT,213.29,303.28,59.996,1489907703,"201051344000594","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,647538.5,647538.5,30818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907759,1750382.00
03/19/2017 03:15,2,0.000,ALERT,213.29,301.47,59.991,1489907703,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,635726.3,635726.3,31015,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907761,1750383.00
03/19/2017 03:15,2,0.000,ALERT,212.61,300.87,59.996,1489907703,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,874198.1,874198.1,30367,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907762,1750384.00
03/19/2017 03:15,2,0.000,ALERT,213.96,302.68,60.023,1489907703,"201051344000867","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,632797.7,632797.7,30975,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907764,1750385.00
