ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1489907703,"201051344001093","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,634581.1,634581.1,30834,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907766,1750386.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.68,59.954,1489907703,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,653948.0,653948.0,30323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907768,1750387.00
03/19/2017 03:15,2,0.000,ALERT,213.74,301.77,60.002,1489907703,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,643566.5,643566.5,30392,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489907770,1750388.00
03/19/2017 03:15,2,0.000,ALERT,213.74,303.28,59.996,1489907703,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,655991.6,655991.6,30306,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907771,1750389.00
03/19/2017 03:15,2,0.000,ALERT,213.51,302.68,59.954,1489907703,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,646782.5,646782.5,30496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907773,1750390.00
03/19/2017 03:15,2,0.000,ALERT,213.96,302.68,60.023,1489907703,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,632884.1,632884.1,30849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907775,1750391.00
03/19/2017 03:15,2,0.000,ALERT,214.19,303.28,60.018,1489907703,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,646761.6,646761.6,30373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907777,1750392.00
03/19/2017 03:15,2,0.000,ALERT,212.83,299.67,60.018,1489907703,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,845710.5,845710.5,30731,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489907779,1750393.00
03/19/2017 03:30,2,0.000,ALERT,213.96,302.37,60.012,1489908603,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,645874.1,645874.1,30415,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908605,1750394.00
03/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.975,1489908603,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,871839.3,871839.3,30428,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908607,1750395.00
03/19/2017 03:30,2,0.000,ALERT,214.19,302.37,59.981,1489908603,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,632342.3,632342.3,30952,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908608,1750396.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.07,60.007,1489908603,"201051344000469","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,634950.4,634950.4,30913,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908610,1750397.00
03/19/2017 03:30,2,0.000,ALERT,213.06,301.77,59.996,1489908603,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,629029.8,629029.8,30816,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908612,1750398.00
03/19/2017 03:30,2,0.000,ALERT,212.38,299.97,59.991,1489908603,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,902262.2,902262.2,30197,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908614,1750399.00
03/19/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1489908603,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,639455.8,639455.8,30975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908616,1750400.00
03/19/2017 03:30,2,0.000,ALERT,213.29,302.37,59.986,1489908603,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,633318.3,633318.3,30689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908617,1750401.00
03/19/2017 03:30,2,0.000,ALERT,213.96,302.98,59.986,1489908603,"201051344000582","219011344069620",0.00,0.00,0,300.87,303.88,0.0,0.0,0.000,623365.7,623365.7,30890,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908619,1750402.00
03/19/2017 03:30,2,0.000,ALERT,212.83,302.07,59.981,1489908603,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,641288.3,641288.3,30778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908621,1750403.00
03/19/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1489908603,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,736715.7,736715.7,31460,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908623,1750404.00
03/19/2017 03:30,2,0.000,ALERT,213.74,303.28,59.975,1489908603,"201051344000579","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,652427.4,652427.4,30743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908625,1750405.00
03/19/2017 03:30,2,0.000,ALERT,213.06,302.37,59.975,1489908603,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,635112.5,635112.5,30903,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908626,1750406.00
03/19/2017 03:30,2,0.000,ALERT,213.29,301.77,59.975,1489908603,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,638030.7,638030.7,30870,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908628,1750407.00
03/19/2017 03:30,2,0.000,ALERT,213.51,301.47,59.975,1489908603,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,611134.8,611134.8,31179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908630,1750408.00
03/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1489908603,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,893247.9,893247.9,30253,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908632,1750409.00
03/19/2017 03:30,2,0.000,ALERT,213.51,300.57,59.981,1489908603,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,951687.5,951687.5,30359,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908634,1750410.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.98,59.970,1489908603,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,633676.4,633676.4,30945,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908636,1750411.00
03/19/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1489908603,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,942588.9,942588.9,30478,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908637,1750412.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.37,59.970,1489908603,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,586005.0,586005.0,30981,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908639,1750413.00
03/19/2017 03:30,2,0.000,ALERT,213.06,301.17,59.965,1489908603,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908641,1750414.00
03/19/2017 03:30,2,0.000,ALERT,213.29,302.37,59.965,1489908603,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,645839.9,645839.9,30570,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908643,1750415.00
03/19/2017 03:30,2,0.000,ALERT,214.19,302.68,59.975,1489908603,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,646075.9,646075.9,30413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908645,1750416.00
03/19/2017 03:30,2,0.000,ALERT,213.74,301.77,59.970,1489908603,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,638247.3,638247.3,30753,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908646,1750417.00
03/19/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1489908603,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,634908.1,634908.1,30741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908648,1750418.00
03/19/2017 03:30,2,0.000,ALERT,213.74,302.07,59.975,1489908603,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,642766.0,642766.0,30585,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908650,1750419.00
03/19/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1489908603,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,631331.5,631331.5,30949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908652,1750420.00
03/19/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1489908603,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,855650.2,855650.2,30471,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908654,1750421.00
03/19/2017 03:30,2,0.000,ALERT,213.51,299.67,59.959,1489908603,"274151322000068","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,737107.7,737107.7,31388,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908655,1750422.00
03/19/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1489908603,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,627283.8,627283.8,30965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908657,1750423.00
03/19/2017 03:30,2,0.000,ALERT,213.29,303.28,59.996,1489908603,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,647538.5,647538.5,30820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908659,1750424.00
03/19/2017 03:30,2,0.000,ALERT,213.51,301.77,59.938,1489908603,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,635726.3,635726.3,31017,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908661,1750425.00
03/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1489908603,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,874198.1,874198.1,30369,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908663,1750426.00
03/19/2017 03:30,2,0.000,ALERT,213.74,301.77,60.002,1489908603,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,632797.7,632797.7,30977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908665,1750427.00
03/19/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1489908603,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,634581.1,634581.1,30836,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908666,1750428.00
03/19/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1489908603,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,653948.0,653948.0,30325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908668,1750429.00
03/19/2017 03:30,2,0.000,ALERT,213.74,301.77,59.954,1489908603,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,643566.5,643566.5,30394,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908670,1750430.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.98,59.959,1489908603,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,655991.6,655991.6,30308,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908672,1750431.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.68,59.933,1489908603,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,646782.5,646782.5,30498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908674,1750432.00
03/19/2017 03:30,2,0.000,ALERT,213.51,302.68,59.954,1489908603,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,632884.1,632884.1,30851,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489908675,1750433.00
03/19/2017 03:30,2,0.000,ALERT,213.96,302.68,59.959,1489908603,"201051344000576","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,646761.6,646761.6,30375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908677,1750434.00
03/19/2017 03:30,2,0.000,ALERT,212.61,299.67,59.954,1489908603,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,845710.5,845710.5,30733,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489908679,1750435.00
03/19/2017 03:45,2,0.000,ALERT,214.19,302.98,59.954,1489909503,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,645874.1,645874.1,30417,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909505,1750436.00
03/19/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1489909503,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,871839.3,871839.3,30430,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909507,1750437.00
03/19/2017 03:45,2,0.000,ALERT,214.41,302.98,59.991,1489909503,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,632342.3,632342.3,30954,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909509,1750438.00
03/19/2017 03:45,2,0.000,ALERT,213.96,302.98,60.018,1489909503,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,634950.4,634950.4,30915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909511,1750439.00
03/19/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1489909503,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,629029.8,629029.8,30818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909512,1750440.00
03/19/2017 03:45,2,0.000,ALERT,212.83,301.17,59.959,1489909503,"274151322000052","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,902262.2,902262.2,30199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909514,1750441.00
03/19/2017 03:45,2,0.000,ALERT,213.29,302.07,59.959,1489909503,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,639455.8,639455.8,30977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909516,1750442.00
03/19/2017 03:45,2,0.000,ALERT,213.06,302.37,59.986,1489909503,"201051344001230","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,633318.3,633318.3,30691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909518,1750443.00
03/19/2017 03:45,2,0.000,ALERT,213.74,302.98,60.002,1489909503,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.18,0.0,0.0,0.000,623365.7,623365.7,30892,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909520,1750444.00
03/19/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1489909503,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,641288.3,641288.3,30780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909521,1750445.00
03/19/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1489909503,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,736715.7,736715.7,31462,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909523,1750446.00
03/19/2017 03:45,2,0.000,ALERT,213.96,303.88,59.996,1489909503,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,652427.4,652427.4,30745,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909525,1750447.00
03/19/2017 03:45,2,0.000,ALERT,213.06,302.37,60.012,1489909503,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,635112.5,635112.5,30905,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909527,1750448.00
03/19/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1489909503,"201051344000438","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,638030.7,638030.7,30872,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909528,1750449.00
03/19/2017 03:45,2,0.000,ALERT,213.74,301.77,59.991,1489909503,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,611134.8,611134.8,31181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909530,1750450.00
03/19/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1489909503,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,893247.9,893247.9,30255,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909532,1750451.00
03/19/2017 03:45,2,0.000,ALERT,213.51,300.57,59.996,1489909503,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,951687.5,951687.5,30361,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909534,1750452.00
03/19/2017 03:45,2,0.000,ALERT,213.74,304.18,60.034,1489909503,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,633676.4,633676.4,30947,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909536,1750453.00
03/19/2017 03:45,2,0.000,ALERT,212.83,301.47,60.028,1489909503,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,942588.9,942588.9,30480,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909538,1750454.00
03/19/2017 03:45,2,0.000,ALERT,213.74,302.98,60.007,1489909503,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,586005.0,586005.0,30983,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909539,1750455.00
03/19/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1489909503,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909541,1750456.00
03/19/2017 03:45,2,0.000,ALERT,213.74,303.28,59.996,1489909503,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,645839.9,645839.9,30572,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909543,1750457.00
03/19/2017 03:45,2,0.000,ALERT,214.41,303.28,60.002,1489909503,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,646075.9,646075.9,30415,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909545,1750458.00
03/19/2017 03:45,2,0.000,ALERT,213.74,302.07,59.996,1489909503,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,638247.3,638247.3,30755,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909546,1750459.00
03/19/2017 03:45,2,0.000,ALERT,213.29,301.47,59.996,1489909503,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,634908.1,634908.1,30743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909548,1750460.00
03/19/2017 03:45,2,0.000,ALERT,213.51,302.07,60.002,1489909503,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,642766.0,642766.0,30587,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909550,1750461.00
03/19/2017 03:45,2,0.000,ALERT,213.29,301.47,59.991,1489909503,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,631331.5,631331.5,30951,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909552,1750462.00
03/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.991,1489909503,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,855650.2,855650.2,30473,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909554,1750463.00
03/19/2017 03:45,2,0.000,ALERT,213.74,299.97,60.007,1489909503,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,737107.7,737107.7,31390,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909555,1750464.00
03/19/2017 03:45,2,0.000,ALERT,212.83,301.77,59.986,1489909503,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627283.8,627283.8,30967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909557,1750465.00
03/19/2017 03:45,2,0.000,ALERT,213.51,303.58,59.996,1489909503,"201051344000594","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,647538.5,647538.5,30822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909559,1750466.00
03/19/2017 03:45,2,0.000,ALERT,213.29,301.77,59.996,1489909503,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,635726.3,635726.3,31019,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909561,1750467.00
03/19/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1489909503,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,874198.1,874198.1,30371,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909562,1750468.00
03/19/2017 03:45,2,0.000,ALERT,213.96,302.68,59.986,1489909503,"201051344000867","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,632797.7,632797.7,30979,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909564,1750469.00
03/19/2017 03:45,2,0.000,ALERT,213.29,301.77,60.002,1489909503,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,634581.1,634581.1,30838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909566,1750470.00
03/19/2017 03:45,2,0.000,ALERT,213.74,303.28,60.002,1489909503,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,653948.0,653948.0,30327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909568,1750471.00
03/19/2017 03:45,2,0.000,ALERT,213.96,302.37,59.954,1489909503,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,643566.5,643566.5,30396,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909570,1750472.00
03/19/2017 03:45,2,0.000,ALERT,213.96,303.88,60.002,1489909503,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,655991.6,655991.6,30310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909572,1750473.00
03/19/2017 03:45,2,0.000,ALERT,213.96,303.58,59.996,1489909503,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646782.5,646782.5,30500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489909573,1750474.00
03/19/2017 03:45,2,0.000,ALERT,213.96,303.28,59.986,1489909503,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,632884.1,632884.1,30853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909575,1750475.00
03/19/2017 03:45,2,0.000,ALERT,214.41,303.88,59.986,1489909503,"201051344000576","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,646761.6,646761.6,30377,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909577,1750476.00
03/19/2017 03:45,2,0.000,ALERT,213.06,299.97,59.986,1489909503,"274151322000087","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,845710.5,845710.5,30735,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489909579,1750477.00
03/19/2017 04:00,2,0.000,ALERT,214.41,303.28,60.002,1489910404,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,645874.1,645874.1,30419,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910406,1750478.00
03/19/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1489910404,"274151322000085","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,871839.3,871839.3,30432,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910407,1750479.00
03/19/2017 04:00,2,0.000,ALERT,214.64,303.28,59.954,1489910404,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,632342.3,632342.3,30956,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910409,1750480.00
03/19/2017 04:00,2,0.000,ALERT,213.96,302.98,59.996,1489910404,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,634950.4,634950.4,30917,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910411,1750481.00
03/19/2017 04:00,2,0.000,ALERT,213.29,302.07,59.996,1489910404,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,629029.8,629029.8,30820,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910413,1750482.00
03/19/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1489910404,"274151322000052","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,902262.2,902262.2,30201,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910414,1750483.00
03/19/2017 04:00,2,0.000,ALERT,213.51,302.68,60.023,1489910404,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,639455.8,639455.8,30979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910416,1750484.00
03/19/2017 04:00,2,0.000,ALERT,213.29,302.68,59.986,1489910404,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,633318.3,633318.3,30693,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910418,1750485.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.58,59.991,1489910404,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,623365.7,623365.7,30894,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910420,1750486.00
03/19/2017 04:00,2,0.000,ALERT,213.29,302.37,59.981,1489910404,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,641288.3,641288.3,30782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910422,1750487.00
03/19/2017 04:00,2,0.000,ALERT,213.06,300.57,59.975,1489910404,"274151322000094","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,736715.7,736715.7,31464,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910423,1750488.00
03/19/2017 04:00,2,0.000,ALERT,214.19,304.18,59.944,1489910404,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,652427.4,652427.4,30747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910425,1750489.00
03/19/2017 04:00,2,0.000,ALERT,213.29,302.98,59.975,1489910404,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,635112.5,635112.5,30907,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910427,1750490.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.37,59.986,1489910404,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,638030.7,638030.7,30874,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910429,1750491.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.07,59.986,1489910404,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,611134.8,611134.8,31183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910431,1750492.00
03/19/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1489910404,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,893247.9,893247.9,30257,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910432,1750493.00
03/19/2017 04:00,2,0.000,ALERT,213.74,301.47,59.970,1489910404,"274151322000076","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,951687.5,951687.5,30363,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910434,1750494.00
03/19/2017 04:00,2,0.000,ALERT,213.96,304.18,60.002,1489910404,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,633676.4,633676.4,30949,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910436,1750495.00
03/19/2017 04:00,2,0.000,ALERT,213.06,301.17,59.970,1489910404,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,942588.9,942588.9,30482,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910438,1750496.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.28,59.954,1489910404,"201051344000988","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,586005.0,586005.0,30985,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910440,1750497.00
03/19/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1489910404,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,637098.3,637098.3,31068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910441,1750498.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.58,59.959,1489910404,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,645839.9,645839.9,30574,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910443,1750499.00
03/19/2017 04:00,2,0.000,ALERT,214.64,303.28,59.965,1489910404,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,646075.9,646075.9,30417,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910445,1750500.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.37,59.938,1489910404,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30757,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910447,1750501.00
03/19/2017 04:00,2,0.000,ALERT,213.51,301.77,59.954,1489910404,"201051344000917","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,634908.1,634908.1,30745,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910449,1750502.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.37,59.954,1489910404,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,642766.0,642766.0,30589,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910450,1750503.00
03/19/2017 04:00,2,0.000,ALERT,213.51,301.47,59.917,1489910404,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,631331.5,631331.5,30953,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910452,1750504.00
03/19/2017 04:00,2,0.000,ALERT,212.61,300.57,59.944,1489910404,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,855650.2,855650.2,30475,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910454,1750505.00
03/19/2017 04:00,2,0.000,ALERT,213.74,299.97,59.938,1489910404,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,737107.7,737107.7,31392,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910456,1750506.00
03/19/2017 04:00,2,0.000,ALERT,213.06,302.07,59.944,1489910404,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,627283.8,627283.8,30969,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910458,1750507.00
03/19/2017 04:00,2,0.000,ALERT,213.74,304.18,59.907,1489910404,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,647538.5,647538.5,30824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910459,1750508.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.07,59.959,1489910404,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,635726.3,635726.3,31021,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910461,1750509.00
03/19/2017 04:00,2,0.000,ALERT,212.83,300.57,59.938,1489910404,"274151322000054","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,874198.1,874198.1,30373,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910463,1750510.00
03/19/2017 04:00,2,0.000,ALERT,214.19,302.68,59.954,1489910404,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,632797.7,632797.7,30981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910465,1750511.00
03/19/2017 04:00,2,0.000,ALERT,213.51,302.37,59.917,1489910404,"201051344001093","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,634581.1,634581.1,30840,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910467,1750512.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.28,59.949,1489910404,"201051344000900","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,653948.0,653948.0,30329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489910468,1750513.00
03/19/2017 04:00,2,0.000,ALERT,214.19,302.68,60.007,1489910404,"201051344000648","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,643566.5,643566.5,30398,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910470,1750514.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.58,59.959,1489910404,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,655991.6,655991.6,30312,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910472,1750515.00
03/19/2017 04:00,2,0.000,ALERT,213.96,303.28,59.949,1489910404,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,646782.5,646782.5,30502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910474,1750516.00
03/19/2017 04:00,2,0.000,ALERT,213.74,302.37,59.965,1489910404,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,632884.1,632884.1,30855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910476,1750517.00
03/19/2017 04:00,2,0.000,ALERT,214.64,303.88,59.912,1489910404,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,646761.6,646761.6,30379,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910478,1750518.00
03/19/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1489910404,"274151322000087","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,845710.5,845710.5,30737,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489910479,1750519.00
03/19/2017 04:15,2,0.000,ALERT,213.96,302.07,59.970,1489911304,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,645874.1,645874.1,30421,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911306,1750520.00
03/19/2017 04:15,2,0.000,ALERT,212.83,299.67,59.959,1489911304,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,871839.3,871839.3,30434,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911307,1750521.00
03/19/2017 04:15,2,0.000,ALERT,213.96,301.77,60.002,1489911304,"201051344000633","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,632342.3,632342.3,30958,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911309,1750522.00
03/19/2017 04:15,2,0.000,ALERT,213.74,302.37,59.975,1489911304,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,634950.4,634950.4,30919,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911311,1750523.00
03/19/2017 04:15,2,0.000,ALERT,212.61,301.77,59.981,1489911304,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,629029.8,629029.8,30822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911313,1750524.00
03/19/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1489911304,"274151322000052","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,902262.2,902262.2,30203,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911315,1750525.00
03/19/2017 04:15,2,0.000,ALERT,213.06,301.77,59.975,1489911304,"201051344000585","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,639455.8,639455.8,30981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911316,1750526.00
03/19/2017 04:15,2,0.000,ALERT,212.61,302.07,59.970,1489911304,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,633318.3,633318.3,30695,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911318,1750527.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.68,59.975,1489911304,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,623365.7,623365.7,30896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911320,1750528.00
03/19/2017 04:15,2,0.000,ALERT,212.61,302.07,59.954,1489911304,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,641288.3,641288.3,30784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911322,1750529.00
03/19/2017 04:15,2,0.000,ALERT,212.61,299.07,59.975,1489911304,"274151322000094","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,736715.7,736715.7,31466,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911324,1750530.00
