ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 04:15,2,0.000,ALERT,213.51,302.68,59.975,1489911304,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,652427.4,652427.4,30749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911326,1750531.00
03/19/2017 04:15,2,0.000,ALERT,212.61,302.07,59.975,1489911304,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,635112.5,635112.5,30909,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911327,1750532.00
03/19/2017 04:15,2,0.000,ALERT,212.83,301.47,60.028,1489911304,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,638030.7,638030.7,30876,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911329,1750533.00
03/19/2017 04:15,2,0.000,ALERT,213.06,301.47,59.986,1489911304,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,611134.8,611134.8,31185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911331,1750534.00
03/19/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1489911304,"274151322000083","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,893247.9,893247.9,30259,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911333,1750535.00
03/19/2017 04:15,2,0.000,ALERT,213.29,299.97,59.944,1489911304,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,951687.5,951687.5,30365,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911334,1750536.00
03/19/2017 04:15,2,0.000,ALERT,213.51,302.98,59.986,1489911304,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,633676.4,633676.4,30951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911336,1750537.00
03/19/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1489911304,"274151322000095","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,942588.9,942588.9,30484,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911338,1750538.00
03/19/2017 04:15,2,0.000,ALERT,213.51,302.07,59.981,1489911304,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.78,0.0,0.0,0.000,586005.0,586005.0,30987,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911340,1750539.00
03/19/2017 04:15,2,0.000,ALERT,212.61,301.17,59.975,1489911304,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,637098.3,637098.3,31070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911342,1750540.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.07,59.986,1489911304,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,645839.9,645839.9,30576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911344,1750541.00
03/19/2017 04:15,2,0.000,ALERT,214.19,302.07,59.991,1489911304,"201051344000853","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,646075.9,646075.9,30419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911345,1750542.00
03/19/2017 04:15,2,0.000,ALERT,213.06,302.07,59.996,1489911304,"201051344000685","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,638247.3,638247.3,30759,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911347,1750543.00
03/19/2017 04:15,2,0.000,ALERT,212.83,300.87,59.949,1489911304,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,634908.1,634908.1,30747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911349,1750544.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.07,60.018,1489911304,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,642766.0,642766.0,30591,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911351,1750545.00
03/19/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1489911304,"201051344000651","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,631331.5,631331.5,30955,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911353,1750546.00
03/19/2017 04:15,2,0.000,ALERT,212.16,299.07,60.007,1489911304,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,855650.2,855650.2,30477,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911354,1750547.00
03/19/2017 04:15,2,0.000,ALERT,213.29,299.07,59.981,1489911304,"274151322000068","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,737107.7,737107.7,31394,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911356,1750548.00
03/19/2017 04:15,2,0.000,ALERT,212.61,302.07,59.991,1489911304,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,627283.8,627283.8,30971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911358,1750549.00
03/19/2017 04:15,2,0.000,ALERT,213.06,302.37,60.018,1489911304,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,647538.5,647538.5,30826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911360,1750550.00
03/19/2017 04:15,2,0.000,ALERT,213.06,301.47,60.002,1489911304,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,635726.3,635726.3,31023,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911362,1750551.00
03/19/2017 04:15,2,0.000,ALERT,212.16,299.67,59.959,1489911304,"274151322000054","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,874198.1,874198.1,30375,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911363,1750552.00
03/19/2017 04:15,2,0.000,ALERT,213.51,301.17,59.996,1489911304,"201051344000867","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,632797.7,632797.7,30983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911365,1750553.00
03/19/2017 04:15,2,0.000,ALERT,212.83,301.47,59.996,1489911304,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,634581.1,634581.1,30842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911367,1750554.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.07,59.986,1489911304,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,653948.0,653948.0,30331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911369,1750555.00
03/19/2017 04:15,2,0.000,ALERT,213.51,300.87,60.023,1489911304,"201051344000648","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,643566.5,643566.5,30400,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489911371,1750556.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.37,59.986,1489911304,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,655991.6,655991.6,30314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911372,1750557.00
03/19/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1489911304,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,646782.5,646782.5,30504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911374,1750558.00
03/19/2017 04:15,2,0.000,ALERT,213.51,301.77,60.034,1489911304,"201051344001158","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,632884.1,632884.1,30857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911376,1750559.00
03/19/2017 04:15,2,0.000,ALERT,213.96,302.68,59.991,1489911304,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646761.6,646761.6,30381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911378,1750560.00
03/19/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1489911304,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,845710.5,845710.5,30739,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489911380,1750561.00
03/19/2017 04:30,2,0.000,ALERT,214.19,302.68,59.965,1489912203,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,645874.1,645874.1,30423,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912205,1750562.00
03/19/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1489912203,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,871839.3,871839.3,30436,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912207,1750563.00
03/19/2017 04:30,2,0.000,ALERT,214.19,302.37,59.996,1489912203,"201051344000633","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,632342.3,632342.3,30960,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912209,1750564.00
03/19/2017 04:30,2,0.000,ALERT,213.74,302.68,59.959,1489912203,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,634950.4,634950.4,30921,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912211,1750565.00
03/19/2017 04:30,2,0.000,ALERT,213.06,302.07,59.954,1489912203,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,629029.8,629029.8,30824,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912213,1750566.00
03/19/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1489912203,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,902262.2,902262.2,30205,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912215,1750567.00
03/19/2017 04:30,2,0.000,ALERT,213.29,302.37,59.959,1489912203,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912217,1750568.00
03/19/2017 04:30,2,0.000,ALERT,213.29,302.68,59.965,1489912203,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,633318.3,633318.3,30697,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912218,1750569.00
03/19/2017 04:30,2,0.000,ALERT,213.74,302.98,59.965,1489912203,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,623365.7,623365.7,30898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912220,1750570.00
03/19/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1489912203,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,641288.3,641288.3,30786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912222,1750571.00
03/19/2017 04:30,2,0.000,ALERT,212.61,299.67,59.959,1489912203,"274151322000094","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,736715.7,736715.7,31468,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912224,1750572.00
03/19/2017 04:30,2,0.000,ALERT,213.51,302.98,59.965,1489912203,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,652427.4,652427.4,30751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912225,1750573.00
03/19/2017 04:30,2,0.000,ALERT,213.06,302.68,59.975,1489912203,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,635112.5,635112.5,30911,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912227,1750574.00
03/19/2017 04:30,2,0.000,ALERT,213.29,301.77,59.938,1489912203,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,638030.7,638030.7,30878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912229,1750575.00
03/19/2017 04:30,2,0.000,ALERT,213.51,301.77,59.970,1489912203,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,611134.8,611134.8,31187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912231,1750576.00
03/19/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1489912203,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,893247.9,893247.9,30261,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912233,1750577.00
03/19/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1489912203,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,951687.5,951687.5,30367,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912235,1750578.00
03/19/2017 04:30,2,0.000,ALERT,213.74,303.58,59.965,1489912203,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,633676.4,633676.4,30953,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912237,1750579.00
03/19/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1489912203,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30486,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912238,1750580.00
03/19/2017 04:30,2,0.000,ALERT,213.51,302.68,59.965,1489912203,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,586005.0,586005.0,30989,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912240,1750581.00
03/19/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1489912203,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912242,1750582.00
03/19/2017 04:30,2,0.000,ALERT,213.51,302.68,59.965,1489912203,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,645839.9,645839.9,30578,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912244,1750583.00
03/19/2017 04:30,2,0.000,ALERT,214.19,302.68,59.975,1489912203,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646075.9,646075.9,30421,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912246,1750584.00
03/19/2017 04:30,2,0.000,ALERT,213.74,302.37,59.970,1489912203,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,638247.3,638247.3,30761,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912247,1750585.00
03/19/2017 04:30,2,0.000,ALERT,213.51,301.77,59.970,1489912203,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,634908.1,634908.1,30749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912249,1750586.00
03/19/2017 04:30,2,0.000,ALERT,213.51,302.37,59.949,1489912203,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,642766.0,642766.0,30593,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912251,1750587.00
03/19/2017 04:30,2,0.000,ALERT,213.29,301.47,59.981,1489912203,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,631331.5,631331.5,30957,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912253,1750588.00
03/19/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1489912203,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,855650.2,855650.2,30479,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912254,1750589.00
03/19/2017 04:30,2,0.000,ALERT,213.29,299.67,59.975,1489912203,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,737107.7,737107.7,31396,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912256,1750590.00
03/19/2017 04:30,2,0.000,ALERT,212.83,302.07,59.970,1489912203,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627283.8,627283.8,30973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912258,1750591.00
03/19/2017 04:30,2,0.000,ALERT,213.29,303.28,59.970,1489912203,"201051344000594","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,647538.5,647538.5,30828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912260,1750592.00
03/19/2017 04:30,2,0.000,ALERT,213.06,301.47,59.981,1489912203,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,635726.3,635726.3,31025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912262,1750593.00
03/19/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1489912203,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,874198.1,874198.1,30377,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912263,1750594.00
03/19/2017 04:30,2,0.000,ALERT,213.96,302.07,59.975,1489912203,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,632797.7,632797.7,30985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912265,1750595.00
03/19/2017 04:30,2,0.000,ALERT,213.06,302.07,59.970,1489912203,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,634581.1,634581.1,30844,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912267,1750596.00
03/19/2017 04:30,2,0.000,ALERT,213.51,302.68,59.975,1489912203,"201051344000900","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,653948.0,653948.0,30333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912269,1750597.00
03/19/2017 04:30,2,0.000,ALERT,213.74,301.47,59.981,1489912203,"201051344000648","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,643566.5,643566.5,30402,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912271,1750598.00
03/19/2017 04:30,2,0.000,ALERT,213.74,303.28,59.975,1489912203,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,655991.6,655991.6,30316,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912272,1750599.00
03/19/2017 04:30,2,0.000,ALERT,213.74,302.98,59.986,1489912203,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,646782.5,646782.5,30506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489912274,1750600.00
03/19/2017 04:30,2,0.000,ALERT,213.74,302.37,59.933,1489912203,"201051344001158","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,632884.1,632884.1,30859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912277,1750601.00
03/19/2017 04:30,2,0.000,ALERT,214.19,303.28,59.975,1489912203,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,646761.6,646761.6,30383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912278,1750602.00
03/19/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1489912203,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,845710.5,845710.5,30741,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489912280,1750603.00
03/19/2017 04:45,2,0.000,ALERT,214.19,302.98,59.970,1489913104,"201051344000645","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,645874.1,645874.1,30425,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913106,1750604.00
03/19/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1489913104,"274151322000085","219011344069620",0.00,2.00,0,287.05,303.58,0.0,0.0,0.000,871839.3,871839.3,30438,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913107,1750605.00
03/19/2017 04:45,2,0.000,ALERT,214.41,302.68,59.959,1489913104,"201051344000633","219011344069620",0.00,0.50,0,287.05,304.18,0.0,0.0,0.000,632342.3,632342.3,30962,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913109,1750606.00
03/19/2017 04:45,2,0.000,ALERT,213.96,302.98,59.975,1489913104,"201051344000469","219011344069620",0.00,0.00,0,287.95,304.18,0.0,0.0,0.000,634950.4,634950.4,30923,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913111,1750607.00
03/19/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1489913104,"201051344000646","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,629029.8,629029.8,30826,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913113,1750608.00
03/19/2017 04:45,2,0.000,ALERT,212.61,301.17,59.965,1489913104,"274151322000052","219011344069620",0.00,1.50,0,287.05,304.48,0.0,0.0,0.000,902262.2,902262.2,30207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913115,1750609.00
03/19/2017 04:45,2,0.000,ALERT,213.29,301.77,59.981,1489913104,"201051344000585","219011344069620",0.00,1.50,0,287.95,303.58,0.0,0.0,0.000,639455.8,639455.8,30985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913116,1750610.00
03/19/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1489913104,"201051344001230","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,633318.3,633318.3,30699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913118,1750611.00
03/19/2017 04:45,2,0.000,ALERT,213.74,302.68,59.975,1489913104,"201051344000582","219011344069620",0.00,0.00,0,289.15,304.48,0.0,0.0,0.000,623365.7,623365.7,30900,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913120,1750612.00
03/19/2017 04:45,2,0.000,ALERT,213.06,302.07,59.991,1489913104,"201051344000955","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,641288.3,641288.3,30788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913122,1750613.00
03/19/2017 04:45,2,0.000,ALERT,213.06,299.97,59.959,1489913104,"274151322000094","219011344069620",0.00,0.50,0,286.44,303.28,0.0,0.0,0.000,736715.7,736715.7,31470,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913123,1750614.00
03/19/2017 04:45,2,0.000,ALERT,213.74,303.28,59.986,1489913104,"201051344000579","219011344069620",0.00,1.00,0,289.45,305.08,0.0,0.0,0.000,652427.4,652427.4,30753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913125,1750615.00
03/19/2017 04:45,2,0.000,ALERT,213.06,302.37,59.991,1489913104,"201051344000890","219011344069620",0.00,1.50,0,288.85,304.78,0.0,0.0,0.000,635112.5,635112.5,30913,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913127,1750616.00
03/19/2017 04:45,2,0.000,ALERT,213.51,302.07,60.002,1489913104,"201051344000438","219011344069620",0.00,0.50,0,288.55,303.88,0.0,0.0,0.000,638030.7,638030.7,30880,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913129,1750617.00
03/19/2017 04:45,2,0.000,ALERT,213.51,301.47,59.975,1489913104,"201051344000417","219011344069620",0.00,1.00,0,287.95,303.28,0.0,0.0,0.000,611134.8,611134.8,31189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913131,1750618.00
03/19/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1489913104,"274151322000083","219011344069620",0.00,1.50,0,287.35,304.48,0.0,0.0,0.000,893247.9,893247.9,30263,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913132,1750619.00
03/19/2017 04:45,2,0.000,ALERT,213.51,300.27,59.991,1489913104,"274151322000076","219011344069620",0.00,1.50,0,287.05,303.88,0.0,0.0,0.000,951687.5,951687.5,30369,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913134,1750620.00
03/19/2017 04:45,2,0.000,ALERT,213.51,303.28,59.991,1489913104,"201051344000868","219011344069620",0.00,0.50,0,289.45,305.38,0.0,0.0,0.000,633676.4,633676.4,30955,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913136,1750621.00
03/19/2017 04:45,2,0.000,ALERT,212.83,301.47,59.991,1489913104,"274151322000095","219011344069620",0.00,0.50,0,287.95,304.78,0.0,0.0,0.000,942588.9,942588.9,30488,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913138,1750622.00
03/19/2017 04:45,2,0.000,ALERT,213.51,302.68,59.996,1489913104,"201051344000988","219011344069620",0.00,1.00,0,286.44,304.18,0.0,0.0,0.000,586005.0,586005.0,30991,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913140,1750623.00
03/19/2017 04:45,2,0.000,ALERT,213.06,300.87,59.996,1489913104,"201051344001025","219011344069620",0.00,0.00,0,287.65,304.48,0.0,0.0,0.000,637098.3,637098.3,31074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913142,1750624.00
03/19/2017 04:45,2,0.000,ALERT,213.74,302.68,59.981,1489913104,"201051344000458","219011344069620",0.00,2.00,0,288.85,305.08,0.0,0.0,0.000,645839.9,645839.9,30580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913143,1750625.00
03/19/2017 04:45,2,0.000,ALERT,214.19,302.37,60.002,1489913104,"201051344000853","219011344069620",0.00,0.50,0,289.15,304.48,0.0,0.0,0.000,646075.9,646075.9,30423,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913145,1750626.00
03/19/2017 04:45,2,0.000,ALERT,213.51,301.77,59.991,1489913104,"201051344000685","219011344069620",0.00,1.00,0,288.25,303.88,0.0,0.0,0.000,638247.3,638247.3,30763,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913147,1750627.00
03/19/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1489913104,"201051344000917","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,634908.1,634908.1,30751,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913149,1750628.00
03/19/2017 04:45,2,0.000,ALERT,213.51,301.77,59.944,1489913104,"201051344001145","219011344069620",0.00,0.50,0,288.85,303.88,0.0,0.0,0.000,642766.0,642766.0,30595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913151,1750629.00
03/19/2017 04:45,2,0.000,ALERT,213.29,301.17,59.996,1489913104,"201051344000651","219011344069620",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,631331.5,631331.5,30959,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913153,1750630.00
03/19/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1489913104,"274151322000088","219011344069620",0.00,2.00,0,286.74,303.58,0.0,0.0,0.000,855650.2,855650.2,30481,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913154,1750631.00
03/19/2017 04:45,2,0.000,ALERT,213.51,299.67,59.986,1489913104,"274151322000068","219011344069620",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,737107.7,737107.7,31398,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489913156,1750632.00
03/19/2017 04:45,2,0.000,ALERT,213.06,301.77,60.034,1489913104,"201051344001135","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,627283.8,627283.8,30975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913158,1750633.00
03/19/2017 04:45,2,0.000,ALERT,213.51,303.58,59.996,1489913104,"201051344000594","219011344069620",0.00,0.50,0,288.55,304.78,0.0,0.0,0.000,647538.5,647538.5,30830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913160,1750634.00
03/19/2017 04:45,2,0.000,ALERT,213.29,301.47,60.002,1489913104,"201051344001203","219011344069620",0.00,0.50,0,288.25,305.08,0.0,0.0,0.000,635726.3,635726.3,31027,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913161,1750635.00
03/19/2017 04:45,2,0.000,ALERT,212.61,301.17,59.996,1489913104,"274151322000054","219011344069620",0.00,2.50,0,287.35,304.18,0.0,0.0,0.000,874198.1,874198.1,30379,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913163,1750636.00
03/19/2017 04:45,2,0.000,ALERT,214.19,302.37,59.991,1489913104,"201051344000867","219011344069620",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,632797.7,632797.7,30987,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913165,1750637.00
03/19/2017 04:45,2,0.000,ALERT,213.29,301.77,59.991,1489913104,"201051344001093","219011344069620",0.00,2.00,0,288.25,303.28,0.0,0.0,0.000,634581.1,634581.1,30846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913167,1750638.00
03/19/2017 04:45,2,0.000,ALERT,213.74,302.98,60.007,1489913104,"201051344000900","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,653948.0,653948.0,30335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913169,1750639.00
03/19/2017 04:45,2,0.000,ALERT,213.96,302.37,60.007,1489913104,"201051344000648","219011344069620",0.00,0.00,0,288.25,304.18,0.0,0.0,0.000,643566.5,643566.5,30404,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913170,1750640.00
03/19/2017 04:45,2,0.000,ALERT,213.74,303.28,60.028,1489913104,"201051344000569","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,655991.6,655991.6,30318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913172,1750641.00
03/19/2017 04:45,2,0.000,ALERT,213.96,302.98,60.018,1489913104,"201051344000983","219011344069620",0.00,1.00,0,289.15,304.78,0.0,0.0,0.000,646782.5,646782.5,30508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913174,1750642.00
03/19/2017 04:45,2,0.000,ALERT,213.96,302.98,60.007,1489913104,"201051344001158","219011344069620",0.00,0.00,0,288.25,304.18,0.0,0.0,0.000,632884.1,632884.1,30861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913176,1750643.00
03/19/2017 04:45,2,0.000,ALERT,214.19,303.28,60.007,1489913104,"201051344000576","219011344069620",0.00,0.50,0,288.85,304.78,0.0,0.0,0.000,646761.6,646761.6,30385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913178,1750644.00
03/19/2017 04:45,2,0.000,ALERT,212.83,299.67,60.007,1489913104,"274151322000087","219011344069620",0.00,2.50,0,286.14,303.28,0.0,0.0,0.000,845710.5,845710.5,30743,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489913179,1750645.00
03/19/2017 05:00,2,0.000,ALERT,213.96,302.37,59.991,1489914004,"201051344000645","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,645874.1,645874.1,30427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914006,1750646.00
03/19/2017 05:00,2,0.000,ALERT,212.83,300.27,59.996,1489914004,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,871839.3,871839.3,30440,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914008,1750647.00
03/19/2017 05:00,2,0.000,ALERT,214.19,302.37,60.028,1489914004,"201051344000633","219011344069620",0.00,0.50,0,299.07,306.28,0.0,0.0,0.000,632342.3,632342.3,30964,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914009,1750648.00
03/19/2017 05:00,2,0.000,ALERT,213.74,302.68,59.965,1489914004,"201051344000469","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,634950.4,634950.4,30925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914011,1750649.00
03/19/2017 05:00,2,0.000,ALERT,213.06,302.07,60.002,1489914004,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,629029.8,629029.8,30828,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914013,1750650.00
03/19/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1489914004,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,902262.2,902262.2,30209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914015,1750651.00
03/19/2017 05:00,2,0.000,ALERT,213.06,302.07,60.028,1489914004,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,639455.8,639455.8,30987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914017,1750652.00
03/19/2017 05:00,2,0.000,ALERT,213.29,302.37,60.028,1489914004,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,633318.3,633318.3,30701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914018,1750653.00
03/19/2017 05:00,2,0.000,ALERT,213.51,302.68,59.986,1489914004,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,623365.7,623365.7,30902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914020,1750654.00
03/19/2017 05:00,2,0.000,ALERT,212.61,301.77,60.002,1489914004,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,641288.3,641288.3,30790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914022,1750655.00
03/19/2017 05:00,2,0.000,ALERT,212.61,299.97,59.986,1489914004,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,736715.7,736715.7,31472,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914024,1750656.00
03/19/2017 05:00,2,0.000,ALERT,213.51,303.28,59.938,1489914004,"201051344000579","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,652427.4,652427.4,30755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914026,1750657.00
03/19/2017 05:00,2,0.000,ALERT,213.06,302.37,60.002,1489914004,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,635112.5,635112.5,30915,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914027,1750658.00
03/19/2017 05:00,2,0.000,ALERT,213.29,302.07,59.996,1489914004,"201051344000438","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,638030.7,638030.7,30882,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914029,1750659.00
03/19/2017 05:00,2,0.000,ALERT,213.29,301.47,60.007,1489914004,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,611134.8,611134.8,31191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914031,1750660.00
03/19/2017 05:00,2,0.000,ALERT,212.83,300.57,59.996,1489914004,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,893247.9,893247.9,30265,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914033,1750661.00
03/19/2017 05:00,2,0.000,ALERT,213.29,300.27,59.996,1489914004,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,951687.5,951687.5,30371,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914035,1750662.00
03/19/2017 05:00,2,0.000,ALERT,213.51,303.58,60.007,1489914004,"201051344000868","219011344069620",0.00,0.50,0,301.17,307.18,0.0,0.0,0.000,633676.4,633676.4,30957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914037,1750663.00
03/19/2017 05:00,2,0.000,ALERT,212.83,301.17,60.012,1489914004,"274151322000095","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,942588.9,942588.9,30490,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914039,1750664.00
03/19/2017 05:00,2,0.000,ALERT,213.29,302.37,59.959,1489914004,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,586005.0,586005.0,30993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914040,1750665.00
03/19/2017 05:00,2,0.000,ALERT,213.06,301.47,60.034,1489914004,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914042,1750666.00
03/19/2017 05:00,2,0.000,ALERT,213.29,302.68,59.986,1489914004,"201051344000458","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,645839.9,645839.9,30582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914044,1750667.00
03/19/2017 05:00,2,0.000,ALERT,213.96,302.68,60.012,1489914004,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,646075.9,646075.9,30425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914046,1750668.00
03/19/2017 05:00,2,0.000,ALERT,213.74,302.37,60.002,1489914004,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,638247.3,638247.3,30765,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914048,1750669.00
03/19/2017 05:00,2,0.000,ALERT,213.29,301.47,59.996,1489914004,"201051344000917","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,634908.1,634908.1,30753,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914049,1750670.00
03/19/2017 05:00,2,0.000,ALERT,213.29,302.07,59.986,1489914004,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,642766.0,642766.0,30597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914051,1750671.00
03/19/2017 05:00,2,0.000,ALERT,213.29,301.17,60.034,1489914004,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,631331.5,631331.5,30961,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914053,1750672.00
03/19/2017 05:00,2,0.000,ALERT,212.16,299.67,59.981,1489914004,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,855650.2,855650.2,30483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914055,1750673.00
03/19/2017 05:00,2,0.000,ALERT,213.29,299.37,59.959,1489914004,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,737107.7,737107.7,31400,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914057,1750674.00
03/19/2017 05:00,2,0.000,ALERT,212.83,301.77,59.996,1489914004,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627283.8,627283.8,30977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914059,1750675.00
