ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 05:00,2,0.000,ALERT,213.29,302.98,59.949,1489914004,"201051344000594","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,647538.5,647538.5,30832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914060,1750676.00
03/19/2017 05:00,2,0.000,ALERT,213.29,301.47,59.991,1489914004,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,635726.3,635726.3,31029,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914062,1750677.00
03/19/2017 05:00,2,0.000,ALERT,212.38,300.87,59.986,1489914004,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,874198.1,874198.1,30381,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914064,1750678.00
03/19/2017 05:00,2,0.000,ALERT,213.29,301.47,59.986,1489914004,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,632797.7,632797.7,30989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914066,1750679.00
03/19/2017 05:00,2,0.000,ALERT,212.83,301.47,59.981,1489914004,"201051344001093","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,634581.1,634581.1,30848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914068,1750680.00
03/19/2017 05:00,2,0.000,ALERT,213.51,302.68,60.002,1489914004,"201051344000900","219011344069620",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,653948.0,653948.0,30337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914069,1750681.00
03/19/2017 05:00,2,0.000,ALERT,213.74,301.77,59.975,1489914004,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,643566.5,643566.5,30406,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914071,1750682.00
03/19/2017 05:00,2,0.000,ALERT,213.74,303.28,60.028,1489914004,"201051344000569","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,655991.6,655991.6,30320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914073,1750683.00
03/19/2017 05:00,2,0.000,ALERT,213.74,302.98,59.981,1489914004,"201051344000983","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,646782.5,646782.5,30510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914075,1750684.00
03/19/2017 05:00,2,0.000,ALERT,213.74,302.37,59.981,1489914004,"201051344001158","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,632884.1,632884.1,30863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914076,1750685.00
03/19/2017 05:00,2,0.000,ALERT,214.19,303.28,59.975,1489914004,"201051344000576","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,646761.6,646761.6,30387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914078,1750686.00
03/19/2017 05:00,2,0.000,ALERT,212.83,298.77,59.975,1489914004,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,845710.5,845710.5,30745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914080,1750687.00
03/19/2017 05:15,2,0.000,ALERT,213.96,302.68,59.996,1489914904,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,645874.1,645874.1,30429,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914906,1750688.00
03/19/2017 05:15,2,0.000,ALERT,212.61,299.97,60.007,1489914904,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,871839.3,871839.3,30442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914907,1750689.00
03/19/2017 05:15,2,0.000,ALERT,214.19,302.37,60.002,1489914904,"201051344000633","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,632342.3,632342.3,30966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914909,1750690.00
03/19/2017 05:15,2,0.000,ALERT,213.74,302.68,59.991,1489914904,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,634950.4,634950.4,30927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914911,1750691.00
03/19/2017 05:15,2,0.000,ALERT,212.83,301.47,59.996,1489914904,"201051344000646","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,629029.8,629029.8,30830,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914913,1750692.00
03/19/2017 05:15,2,0.000,ALERT,212.38,300.57,59.970,1489914904,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,902262.2,902262.2,30211,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914915,1750693.00
03/19/2017 05:15,2,0.000,ALERT,213.29,301.77,59.959,1489914904,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,639455.8,639455.8,30989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914917,1750694.00
03/19/2017 05:15,2,0.000,ALERT,213.29,302.37,60.007,1489914904,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,633318.3,633318.3,30703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914918,1750695.00
03/19/2017 05:15,2,0.000,ALERT,213.74,302.68,59.991,1489914904,"201051344000582","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,623365.7,623365.7,30904,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914920,1750696.00
03/19/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1489914904,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,641288.3,641288.3,30792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914922,1750697.00
03/19/2017 05:15,2,0.000,ALERT,212.38,299.37,59.949,1489914904,"274151322000094","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,736715.7,736715.7,31474,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914924,1750698.00
03/19/2017 05:15,2,0.000,ALERT,213.51,303.28,59.991,1489914904,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,652427.4,652427.4,30757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914926,1750699.00
03/19/2017 05:15,2,0.000,ALERT,212.83,302.07,60.034,1489914904,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,635112.5,635112.5,30917,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914927,1750700.00
03/19/2017 05:15,2,0.000,ALERT,213.29,301.77,60.012,1489914904,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,638030.7,638030.7,30884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914929,1750701.00
03/19/2017 05:15,2,0.000,ALERT,213.51,301.47,59.981,1489914904,"201051344000417","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,611134.8,611134.8,31193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914931,1750702.00
03/19/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1489914904,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,893247.9,893247.9,30267,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914933,1750703.00
03/19/2017 05:15,2,0.000,ALERT,213.06,299.97,59.991,1489914904,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,951687.5,951687.5,30373,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914935,1750704.00
03/19/2017 05:15,2,0.000,ALERT,213.29,303.28,59.949,1489914904,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,633676.4,633676.4,30959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914936,1750705.00
03/19/2017 05:15,2,0.000,ALERT,212.61,300.87,59.981,1489914904,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,942588.9,942588.9,30492,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914938,1750706.00
03/19/2017 05:15,2,0.000,ALERT,213.51,302.98,59.991,1489914904,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,586005.0,586005.0,30995,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914940,1750707.00
03/19/2017 05:15,2,0.000,ALERT,212.83,300.87,59.991,1489914904,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,637098.3,637098.3,31078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914942,1750708.00
03/19/2017 05:15,2,0.000,ALERT,213.29,302.68,59.991,1489914904,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,645839.9,645839.9,30584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914944,1750709.00
03/19/2017 05:15,2,0.000,ALERT,214.19,302.98,59.991,1489914904,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,646075.9,646075.9,30427,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914945,1750710.00
03/19/2017 05:15,2,0.000,ALERT,213.29,301.77,59.981,1489914904,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,638247.3,638247.3,30767,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914947,1750711.00
03/19/2017 05:15,2,0.000,ALERT,213.06,301.17,59.986,1489914904,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,634908.1,634908.1,30755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914949,1750712.00
03/19/2017 05:15,2,0.000,ALERT,213.29,301.77,59.986,1489914904,"201051344001145","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,642766.0,642766.0,30599,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914951,1750713.00
03/19/2017 05:15,2,0.000,ALERT,213.06,300.87,59.949,1489914904,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,631331.5,631331.5,30963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914953,1750714.00
03/19/2017 05:15,2,0.000,ALERT,212.16,300.27,59.991,1489914904,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,855650.2,855650.2,30485,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914955,1750715.00
03/19/2017 05:15,2,0.000,ALERT,213.06,299.37,59.975,1489914904,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,737107.7,737107.7,31402,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914956,1750716.00
03/19/2017 05:15,2,0.000,ALERT,212.61,301.47,59.981,1489914904,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,627283.8,627283.8,30979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914958,1750717.00
03/19/2017 05:15,2,0.000,ALERT,213.29,303.58,59.986,1489914904,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,647538.5,647538.5,30834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914960,1750718.00
03/19/2017 05:15,2,0.000,ALERT,213.06,300.87,59.986,1489914904,"201051344001203","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,635726.3,635726.3,31031,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914962,1750719.00
03/19/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1489914904,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,874198.1,874198.1,30383,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914964,1750720.00
03/19/2017 05:15,2,0.000,ALERT,213.74,302.37,60.018,1489914904,"201051344000867","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,632797.7,632797.7,30991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914966,1750721.00
03/19/2017 05:15,2,0.000,ALERT,213.06,301.47,60.007,1489914904,"201051344001093","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,634581.1,634581.1,30850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914967,1750722.00
03/19/2017 05:15,2,0.000,ALERT,213.51,302.98,59.991,1489914904,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,653948.0,653948.0,30339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914969,1750723.00
03/19/2017 05:15,2,0.000,ALERT,213.74,302.37,59.970,1489914904,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,643566.5,643566.5,30408,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914971,1750724.00
03/19/2017 05:15,2,0.000,ALERT,213.51,302.98,59.975,1489914904,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,655991.6,655991.6,30322,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914973,1750725.00
03/19/2017 05:15,2,0.000,ALERT,213.51,302.68,59.975,1489914904,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,646782.5,646782.5,30512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914974,1750726.00
03/19/2017 05:15,2,0.000,ALERT,213.74,302.68,59.986,1489914904,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,632884.1,632884.1,30865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489914976,1750727.00
03/19/2017 05:15,2,0.000,ALERT,213.96,303.28,59.991,1489914904,"201051344000576","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646761.6,646761.6,30389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914978,1750728.00
03/19/2017 05:15,2,0.000,ALERT,212.61,299.97,59.965,1489914904,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,845710.5,845710.5,30747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489914980,1750729.00
03/19/2017 05:30,2,0.000,ALERT,213.96,302.37,59.991,1489915803,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,645874.1,645874.1,30431,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915805,1750730.00
03/19/2017 05:30,2,0.000,ALERT,212.61,300.27,59.991,1489915803,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,871839.3,871839.3,30444,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915807,1750731.00
03/19/2017 05:30,2,0.000,ALERT,214.19,302.07,59.981,1489915803,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,632342.3,632342.3,30968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915808,1750732.00
03/19/2017 05:30,2,0.000,ALERT,213.51,302.37,60.023,1489915803,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,634950.4,634950.4,30929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915810,1750733.00
03/19/2017 05:30,2,0.000,ALERT,213.06,302.07,60.002,1489915803,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,629029.8,629029.8,30832,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915812,1750734.00
03/19/2017 05:30,2,0.000,ALERT,212.61,299.67,59.991,1489915803,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,902262.2,902262.2,30213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915814,1750735.00
03/19/2017 05:30,2,0.000,ALERT,213.29,301.77,59.991,1489915803,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915816,1750736.00
03/19/2017 05:30,2,0.000,ALERT,213.06,302.07,59.996,1489915803,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,633318.3,633318.3,30705,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915817,1750737.00
03/19/2017 05:30,2,0.000,ALERT,213.51,302.68,59.986,1489915803,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,623365.7,623365.7,30906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915819,1750738.00
03/19/2017 05:30,2,0.000,ALERT,212.83,301.77,59.991,1489915803,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,641288.3,641288.3,30794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915821,1750739.00
03/19/2017 05:30,2,0.000,ALERT,212.83,299.67,59.965,1489915803,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,736715.7,736715.7,31476,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915823,1750740.00
03/19/2017 05:30,2,0.000,ALERT,213.51,303.28,59.986,1489915803,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,652427.4,652427.4,30759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915825,1750741.00
03/19/2017 05:30,2,0.000,ALERT,213.06,302.07,59.986,1489915803,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,635112.5,635112.5,30919,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915826,1750742.00
03/19/2017 05:30,2,0.000,ALERT,213.29,301.77,59.991,1489915803,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,638030.7,638030.7,30886,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915828,1750743.00
03/19/2017 05:30,2,0.000,ALERT,213.51,301.47,59.991,1489915803,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,611134.8,611134.8,31195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915830,1750744.00
03/19/2017 05:30,2,0.000,ALERT,212.61,300.57,59.949,1489915803,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,893247.9,893247.9,30269,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915832,1750745.00
03/19/2017 05:30,2,0.000,ALERT,213.29,300.57,59.986,1489915803,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,951687.5,951687.5,30375,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915834,1750746.00
03/19/2017 05:30,2,0.000,ALERT,213.51,303.28,59.991,1489915803,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,633676.4,633676.4,30961,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915836,1750747.00
03/19/2017 05:30,2,0.000,ALERT,212.61,301.17,59.981,1489915803,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,942588.9,942588.9,30494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915838,1750748.00
03/19/2017 05:30,2,0.000,ALERT,213.29,302.37,59.986,1489915803,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,586005.0,586005.0,30997,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915840,1750749.00
03/19/2017 05:30,2,0.000,ALERT,213.06,301.17,59.996,1489915803,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,637098.3,637098.3,31080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915841,1750750.00
03/19/2017 05:30,2,0.000,ALERT,213.51,302.68,59.986,1489915803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,645839.9,645839.9,30586,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915843,1750751.00
03/19/2017 05:30,2,0.000,ALERT,213.96,302.37,59.991,1489915803,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646075.9,646075.9,30429,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915845,1750752.00
03/19/2017 05:30,2,0.000,ALERT,213.51,302.07,59.959,1489915803,"201051344000685","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,638247.3,638247.3,30769,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915847,1750753.00
03/19/2017 05:30,2,0.000,ALERT,213.51,301.47,59.986,1489915803,"201051344000917","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,634908.1,634908.1,30757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915849,1750754.00
03/19/2017 05:30,2,0.000,ALERT,213.29,301.77,59.986,1489915803,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,642766.0,642766.0,30601,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915850,1750755.00
03/19/2017 05:30,2,0.000,ALERT,213.51,301.47,59.991,1489915803,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,631331.5,631331.5,30965,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915852,1750756.00
03/19/2017 05:30,2,0.000,ALERT,212.38,299.97,59.986,1489915803,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,855650.2,855650.2,30487,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915854,1750757.00
03/19/2017 05:30,2,0.000,ALERT,213.51,299.37,59.981,1489915803,"274151322000068","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,737107.7,737107.7,31404,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915856,1750758.00
03/19/2017 05:30,2,0.000,ALERT,212.83,301.77,59.996,1489915803,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,627283.8,627283.8,30981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915857,1750759.00
03/19/2017 05:30,2,0.000,ALERT,213.51,303.88,59.986,1489915803,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,647538.5,647538.5,30836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915859,1750760.00
03/19/2017 05:30,2,0.000,ALERT,213.06,301.47,59.933,1489915803,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,635726.3,635726.3,31033,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915861,1750761.00
03/19/2017 05:30,2,0.000,ALERT,212.83,300.87,59.959,1489915803,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,874198.1,874198.1,30385,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915863,1750762.00
03/19/2017 05:30,2,0.000,ALERT,213.96,302.68,60.002,1489915803,"201051344000867","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,632797.7,632797.7,30993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915865,1750763.00
03/19/2017 05:30,2,0.000,ALERT,213.06,301.77,59.970,1489915803,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,634581.1,634581.1,30852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915866,1750764.00
03/19/2017 05:30,2,0.000,ALERT,213.74,302.98,59.986,1489915803,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,653948.0,653948.0,30341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915868,1750765.00
03/19/2017 05:30,2,0.000,ALERT,213.74,302.07,59.981,1489915803,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,643566.5,643566.5,30410,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915870,1750766.00
03/19/2017 05:30,2,0.000,ALERT,213.74,303.58,59.986,1489915803,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,655991.6,655991.6,30324,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915872,1750767.00
03/19/2017 05:30,2,0.000,ALERT,213.74,303.28,59.991,1489915803,"201051344000983","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,646782.5,646782.5,30514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915874,1750768.00
03/19/2017 05:30,2,0.000,ALERT,213.96,302.98,59.981,1489915803,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,632884.1,632884.1,30867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915875,1750769.00
03/19/2017 05:30,2,0.000,ALERT,214.19,303.58,59.991,1489915803,"201051344000576","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646761.6,646761.6,30391,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489915877,1750770.00
03/19/2017 05:30,2,0.000,ALERT,212.83,299.07,59.981,1489915803,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,845710.5,845710.5,30749,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489915879,1750771.00
03/19/2017 05:45,2,0.000,ALERT,213.96,302.37,59.986,1489916703,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,645874.1,645874.1,30433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916705,1750772.00
03/19/2017 05:45,2,0.000,ALERT,212.61,299.67,59.970,1489916703,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,871839.3,871839.3,30446,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916707,1750773.00
03/19/2017 05:45,2,0.000,ALERT,213.74,301.77,59.986,1489916703,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,632342.3,632342.3,30970,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916709,1750774.00
03/19/2017 05:45,2,0.000,ALERT,213.51,302.07,59.954,1489916703,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,634950.4,634950.4,30931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916711,1750775.00
03/19/2017 05:45,2,0.000,ALERT,212.38,301.17,59.981,1489916703,"201051344000646","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,629029.8,629029.8,30834,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916713,1750776.00
03/19/2017 05:45,2,0.000,ALERT,211.93,298.77,59.959,1489916703,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,902262.2,902262.2,30215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916714,1750777.00
03/19/2017 05:45,2,0.000,ALERT,212.61,301.17,59.981,1489916703,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,639455.8,639455.8,30993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916716,1750778.00
03/19/2017 05:45,2,0.000,ALERT,212.38,301.17,59.975,1489916703,"201051344001230","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,633318.3,633318.3,30707,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916718,1750779.00
03/19/2017 05:45,2,0.000,ALERT,212.83,301.77,59.986,1489916703,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,623365.7,623365.7,30908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916720,1750780.00
03/19/2017 05:45,2,0.000,ALERT,212.16,301.17,59.933,1489916703,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,641288.3,641288.3,30796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916721,1750781.00
03/19/2017 05:45,2,0.000,ALERT,212.38,298.77,59.970,1489916703,"274151322000094","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,736715.7,736715.7,31478,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916723,1750782.00
03/19/2017 05:45,2,0.000,ALERT,213.06,302.68,59.970,1489916703,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,652427.4,652427.4,30761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916725,1750783.00
03/19/2017 05:45,2,0.000,ALERT,212.38,301.47,59.975,1489916703,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,635112.5,635112.5,30921,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916727,1750784.00
03/19/2017 05:45,2,0.000,ALERT,212.61,300.87,59.981,1489916703,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,638030.7,638030.7,30888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916729,1750785.00
03/19/2017 05:45,2,0.000,ALERT,212.83,300.57,59.981,1489916703,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,611134.8,611134.8,31197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916730,1750786.00
03/19/2017 05:45,2,0.000,ALERT,212.61,300.27,59.965,1489916703,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,893247.9,893247.9,30271,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916732,1750787.00
03/19/2017 05:45,2,0.000,ALERT,213.29,299.37,59.965,1489916703,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,951687.5,951687.5,30377,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916734,1750788.00
03/19/2017 05:45,2,0.000,ALERT,213.06,302.68,59.965,1489916703,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,633676.4,633676.4,30963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916736,1750789.00
03/19/2017 05:45,2,0.000,ALERT,212.61,300.57,59.959,1489916703,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,942588.9,942588.9,30496,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916738,1750790.00
03/19/2017 05:45,2,0.000,ALERT,213.06,302.07,59.965,1489916703,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,586005.0,586005.0,30999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916739,1750791.00
03/19/2017 05:45,2,0.000,ALERT,212.38,300.27,59.965,1489916703,"201051344001025","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,637098.3,637098.3,31082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916741,1750792.00
03/19/2017 05:45,2,0.000,ALERT,213.06,302.37,59.991,1489916703,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,645839.9,645839.9,30588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916743,1750793.00
03/19/2017 05:45,2,0.000,ALERT,213.74,302.07,59.933,1489916703,"201051344000853","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,646075.9,646075.9,30431,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916745,1750794.00
03/19/2017 05:45,2,0.000,ALERT,212.83,300.87,59.970,1489916703,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,638247.3,638247.3,30771,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916747,1750795.00
03/19/2017 05:45,2,0.000,ALERT,212.83,300.57,59.970,1489916703,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,634908.1,634908.1,30759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916749,1750796.00
03/19/2017 05:45,2,0.000,ALERT,212.61,301.17,59.933,1489916703,"201051344001145","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,642766.0,642766.0,30603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916750,1750797.00
03/19/2017 05:45,2,0.000,ALERT,212.61,300.27,60.012,1489916703,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,631331.5,631331.5,30967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916752,1750798.00
03/19/2017 05:45,2,0.000,ALERT,212.16,299.67,59.970,1489916703,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,855650.2,855650.2,30489,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916754,1750799.00
03/19/2017 05:45,2,0.000,ALERT,213.06,298.47,59.970,1489916703,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,737107.7,737107.7,31406,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916756,1750800.00
03/19/2017 05:45,2,0.000,ALERT,212.16,301.17,59.975,1489916703,"201051344001135","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,627283.8,627283.8,30983,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916758,1750801.00
03/19/2017 05:45,2,0.000,ALERT,212.83,302.68,59.965,1489916703,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,647538.5,647538.5,30838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916760,1750802.00
03/19/2017 05:45,2,0.000,ALERT,212.61,300.57,59.965,1489916703,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,635726.3,635726.3,31035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916762,1750803.00
03/19/2017 05:45,2,0.000,ALERT,212.38,299.67,59.928,1489916703,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,874198.1,874198.1,30387,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916763,1750804.00
03/19/2017 05:45,2,0.000,ALERT,213.29,301.17,59.970,1489916703,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,632797.7,632797.7,30995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916765,1750805.00
03/19/2017 05:45,2,0.000,ALERT,212.38,300.87,59.944,1489916703,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,634581.1,634581.1,30854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916767,1750806.00
03/19/2017 05:45,2,0.000,ALERT,213.29,302.37,59.970,1489916703,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,653948.0,653948.0,30343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916769,1750807.00
03/19/2017 05:45,2,0.000,ALERT,213.29,301.17,59.959,1489916703,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,643566.5,643566.5,30412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916770,1750808.00
03/19/2017 05:45,2,0.000,ALERT,213.29,302.68,59.965,1489916703,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,655991.6,655991.6,30326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489916772,1750809.00
03/19/2017 05:45,2,0.000,ALERT,213.29,302.37,59.965,1489916703,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,646782.5,646782.5,30516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916774,1750810.00
03/19/2017 05:45,2,0.000,ALERT,213.29,301.77,59.933,1489916703,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,632884.1,632884.1,30869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916776,1750811.00
03/19/2017 05:45,2,0.000,ALERT,213.74,302.68,59.965,1489916703,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,646761.6,646761.6,30393,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916778,1750812.00
03/19/2017 05:45,2,0.000,ALERT,212.61,298.77,59.959,1489916703,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,845710.5,845710.5,30751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489916779,1750813.00
03/19/2017 06:00,2,0.000,ALERT,213.96,302.07,59.959,1489917604,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,645874.1,645874.1,30435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917606,1750814.00
03/19/2017 06:00,2,0.000,ALERT,212.61,300.27,59.959,1489917604,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,871839.3,871839.3,30448,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917607,1750815.00
03/19/2017 06:00,2,0.000,ALERT,213.96,302.07,59.959,1489917604,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,632342.3,632342.3,30972,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917609,1750816.00
03/19/2017 06:00,2,0.000,ALERT,213.51,302.37,59.965,1489917604,"201051344000469","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,634950.4,634950.4,30933,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917611,1750817.00
03/19/2017 06:00,2,0.000,ALERT,212.61,301.17,59.959,1489917604,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,629029.8,629029.8,30836,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917613,1750818.00
03/19/2017 06:00,2,0.000,ALERT,212.16,300.27,59.970,1489917604,"274151322000052","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,902262.2,902262.2,30217,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917615,1750819.00
03/19/2017 06:00,2,0.000,ALERT,213.06,301.47,59.970,1489917604,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,639455.8,639455.8,30995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917616,1750820.00
