ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 06:00,2,0.000,ALERT,212.83,301.77,59.965,1489917604,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,633318.3,633318.3,30709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917618,1750821.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.37,60.002,1489917604,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,623365.7,623365.7,30910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917620,1750822.00
03/19/2017 06:00,2,0.000,ALERT,212.61,301.77,59.970,1489917604,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,641288.3,641288.3,30798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917622,1750823.00
03/19/2017 06:00,2,0.000,ALERT,212.38,299.37,59.933,1489917604,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,736715.7,736715.7,31480,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917624,1750824.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.98,59.970,1489917604,"201051344000579","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,652427.4,652427.4,30763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917625,1750825.00
03/19/2017 06:00,2,0.000,ALERT,212.83,302.07,59.959,1489917604,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,635112.5,635112.5,30923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917627,1750826.00
03/19/2017 06:00,2,0.000,ALERT,213.06,301.47,59.933,1489917604,"201051344000438","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,638030.7,638030.7,30890,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917629,1750827.00
03/19/2017 06:00,2,0.000,ALERT,213.06,301.17,59.965,1489917604,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,611134.8,611134.8,31199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917631,1750828.00
03/19/2017 06:00,2,0.000,ALERT,212.61,300.57,59.965,1489917604,"274151322000083","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,893247.9,893247.9,30273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917633,1750829.00
03/19/2017 06:00,2,0.000,ALERT,213.06,300.27,59.959,1489917604,"274151322000076","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,951687.5,951687.5,30379,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917634,1750830.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.98,59.944,1489917604,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,633676.4,633676.4,30965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917636,1750831.00
03/19/2017 06:00,2,0.000,ALERT,212.83,301.17,59.965,1489917604,"274151322000095","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,942588.9,942588.9,30498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917638,1750832.00
03/19/2017 06:00,2,0.000,ALERT,213.06,302.37,59.954,1489917604,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,586005.0,586005.0,31001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917640,1750833.00
03/19/2017 06:00,2,0.000,ALERT,212.61,300.57,59.970,1489917604,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,637098.3,637098.3,31084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917642,1750834.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.68,59.975,1489917604,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,645839.9,645839.9,30590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917643,1750835.00
03/19/2017 06:00,2,0.000,ALERT,213.74,302.37,59.970,1489917604,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,646075.9,646075.9,30433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917645,1750836.00
03/19/2017 06:00,2,0.000,ALERT,213.06,301.17,59.970,1489917604,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,638247.3,638247.3,30773,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917647,1750837.00
03/19/2017 06:00,2,0.000,ALERT,213.06,300.87,59.996,1489917604,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,634908.1,634908.1,30761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917649,1750838.00
03/19/2017 06:00,2,0.000,ALERT,213.06,301.47,59.965,1489917604,"201051344001145","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,642766.0,642766.0,30605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917651,1750839.00
03/19/2017 06:00,2,0.000,ALERT,213.06,300.57,59.965,1489917604,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,631331.5,631331.5,30969,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917652,1750840.00
03/19/2017 06:00,2,0.000,ALERT,212.38,300.27,59.959,1489917604,"274151322000088","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,855650.2,855650.2,30491,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917654,1750841.00
03/19/2017 06:00,2,0.000,ALERT,213.06,299.37,59.965,1489917604,"274151322000068","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,737107.7,737107.7,31408,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917656,1750842.00
03/19/2017 06:00,2,0.000,ALERT,212.61,301.17,59.986,1489917604,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627283.8,627283.8,30985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917658,1750843.00
03/19/2017 06:00,2,0.000,ALERT,213.06,303.28,59.959,1489917604,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,647538.5,647538.5,30840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917660,1750844.00
03/19/2017 06:00,2,0.000,ALERT,212.83,301.17,59.965,1489917604,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,635726.3,635726.3,31037,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917661,1750845.00
03/19/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1489917604,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,874198.1,874198.1,30389,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917663,1750846.00
03/19/2017 06:00,2,0.000,ALERT,213.74,302.07,59.917,1489917604,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,632797.7,632797.7,30997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917665,1750847.00
03/19/2017 06:00,2,0.000,ALERT,212.83,301.17,59.954,1489917604,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,634581.1,634581.1,30856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917667,1750848.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.68,59.949,1489917604,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,653948.0,653948.0,30345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917668,1750849.00
03/19/2017 06:00,2,0.000,ALERT,213.51,302.07,59.970,1489917604,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,643566.5,643566.5,30414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917670,1750850.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.98,59.991,1489917604,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,655991.6,655991.6,30328,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917672,1750851.00
03/19/2017 06:00,2,0.000,ALERT,213.29,302.98,59.933,1489917604,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,646782.5,646782.5,30518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917674,1750852.00
03/19/2017 06:00,2,0.000,ALERT,213.51,302.37,59.965,1489917604,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,632884.1,632884.1,30871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489917676,1750853.00
03/19/2017 06:00,2,0.000,ALERT,213.74,302.98,59.965,1489917604,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,646761.6,646761.6,30395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917677,1750854.00
03/19/2017 06:00,2,0.000,ALERT,212.61,299.37,59.965,1489917604,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,845710.5,845710.5,30753,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489917680,1750855.00
03/19/2017 06:15,2,0.000,ALERT,213.29,301.77,59.986,1489918504,"201051344000645","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,645874.1,645874.1,30437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918506,1750856.00
03/19/2017 06:15,2,0.000,ALERT,212.38,299.07,59.938,1489918504,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,871839.3,871839.3,30450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918507,1750857.00
03/19/2017 06:15,2,0.000,ALERT,213.74,301.77,59.965,1489918504,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,632342.3,632342.3,30974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918509,1750858.00
03/19/2017 06:15,2,0.000,ALERT,213.06,301.77,59.938,1489918504,"201051344000469","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,634950.4,634950.4,30935,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918511,1750859.00
03/19/2017 06:15,2,0.000,ALERT,212.38,300.87,59.965,1489918504,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,629029.8,629029.8,30838,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918513,1750860.00
03/19/2017 06:15,2,0.000,ALERT,211.93,299.97,59.949,1489918504,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,902262.2,902262.2,30219,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918514,1750861.00
03/19/2017 06:15,2,0.000,ALERT,212.61,300.87,59.949,1489918504,"201051344000585","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,639455.8,639455.8,30997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918516,1750862.00
03/19/2017 06:15,2,0.000,ALERT,212.61,301.17,60.007,1489918504,"201051344001230","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,633318.3,633318.3,30711,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918518,1750863.00
03/19/2017 06:15,2,0.000,ALERT,213.06,301.77,59.986,1489918504,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,623365.7,623365.7,30912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918520,1750864.00
03/19/2017 06:15,2,0.000,ALERT,212.38,300.87,59.970,1489918504,"201051344000955","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,641288.3,641288.3,30800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918522,1750865.00
03/19/2017 06:15,2,0.000,ALERT,212.38,298.77,59.975,1489918504,"274151322000094","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,736715.7,736715.7,31482,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918523,1750866.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.68,59.970,1489918504,"201051344000579","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,652427.4,652427.4,30765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918525,1750867.00
03/19/2017 06:15,2,0.000,ALERT,212.38,301.17,59.975,1489918504,"201051344000890","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,635112.5,635112.5,30925,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918527,1750868.00
03/19/2017 06:15,2,0.000,ALERT,212.83,300.87,59.996,1489918504,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,638030.7,638030.7,30892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918529,1750869.00
03/19/2017 06:15,2,0.000,ALERT,212.83,300.27,59.959,1489918504,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,611134.8,611134.8,31201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918531,1750870.00
03/19/2017 06:15,2,0.000,ALERT,212.16,299.37,59.965,1489918504,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,893247.9,893247.9,30275,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918532,1750871.00
03/19/2017 06:15,2,0.000,ALERT,212.83,299.37,59.975,1489918504,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,951687.5,951687.5,30381,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918534,1750872.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.68,59.991,1489918504,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,633676.4,633676.4,30967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918536,1750873.00
03/19/2017 06:15,2,0.000,ALERT,212.16,300.27,59.949,1489918504,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,942588.9,942588.9,30500,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918538,1750874.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.07,59.981,1489918504,"201051344000988","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,586005.0,586005.0,31003,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918540,1750875.00
03/19/2017 06:15,2,0.000,ALERT,212.38,299.97,59.975,1489918504,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,637098.3,637098.3,31086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918542,1750876.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.37,59.996,1489918504,"201051344000458","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,645839.9,645839.9,30592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918544,1750877.00
03/19/2017 06:15,2,0.000,ALERT,213.74,302.07,59.975,1489918504,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,646075.9,646075.9,30435,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918545,1750878.00
03/19/2017 06:15,2,0.000,ALERT,213.06,300.87,59.970,1489918504,"201051344000685","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,638247.3,638247.3,30775,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918547,1750879.00
03/19/2017 06:15,2,0.000,ALERT,212.83,300.27,59.975,1489918504,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,634908.1,634908.1,30763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918549,1750880.00
03/19/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1489918504,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,642766.0,642766.0,30607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918551,1750881.00
03/19/2017 06:15,2,0.000,ALERT,212.83,300.27,59.933,1489918504,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,631331.5,631331.5,30971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918553,1750882.00
03/19/2017 06:15,2,0.000,ALERT,211.93,299.37,59.975,1489918504,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,855650.2,855650.2,30493,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918554,1750883.00
03/19/2017 06:15,2,0.000,ALERT,212.83,298.17,59.975,1489918504,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,737107.7,737107.7,31410,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918556,1750884.00
03/19/2017 06:15,2,0.000,ALERT,212.38,300.87,59.981,1489918504,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,627283.8,627283.8,30987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918558,1750885.00
03/19/2017 06:15,2,0.000,ALERT,212.83,302.68,60.018,1489918504,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,647538.5,647538.5,30842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918560,1750886.00
03/19/2017 06:15,2,0.000,ALERT,212.61,300.27,59.938,1489918504,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,635726.3,635726.3,31039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918562,1750887.00
03/19/2017 06:15,2,0.000,ALERT,211.93,299.67,59.986,1489918504,"274151322000054","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,874198.1,874198.1,30391,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918563,1750888.00
03/19/2017 06:15,2,0.000,ALERT,213.29,301.77,59.970,1489918504,"201051344000867","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,632797.7,632797.7,30999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918565,1750889.00
03/19/2017 06:15,2,0.000,ALERT,212.61,300.87,59.975,1489918504,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,634581.1,634581.1,30858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918567,1750890.00
03/19/2017 06:15,2,0.000,ALERT,212.83,302.07,59.981,1489918504,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,653948.0,653948.0,30347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918569,1750891.00
03/19/2017 06:15,2,0.000,ALERT,213.29,301.17,59.949,1489918504,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,643566.5,643566.5,30416,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918570,1750892.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.37,59.975,1489918504,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,655991.6,655991.6,30330,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918572,1750893.00
03/19/2017 06:15,2,0.000,ALERT,213.06,302.37,59.975,1489918504,"201051344000983","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,646782.5,646782.5,30520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918574,1750894.00
03/19/2017 06:15,2,0.000,ALERT,213.29,302.07,59.986,1489918504,"201051344001158","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,632884.1,632884.1,30873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918576,1750895.00
03/19/2017 06:15,2,0.000,ALERT,213.51,302.37,59.975,1489918504,"201051344000576","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,646761.6,646761.6,30397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489918578,1750896.00
03/19/2017 06:15,2,0.000,ALERT,212.16,298.47,59.975,1489918504,"274151322000087","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,845710.5,845710.5,30755,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489918579,1750897.00
03/19/2017 06:30,2,0.000,ALERT,213.51,302.37,59.986,1489919403,"201051344000645","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,645874.1,645874.1,30439,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919405,1750898.00
03/19/2017 06:30,2,0.000,ALERT,212.38,299.97,59.986,1489919403,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,871839.3,871839.3,30452,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919407,1750899.00
03/19/2017 06:30,2,0.000,ALERT,213.96,302.07,59.991,1489919403,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,632342.3,632342.3,30976,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919409,1750900.00
03/19/2017 06:30,2,0.000,ALERT,213.29,302.07,59.986,1489919403,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,634950.4,634950.4,30937,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919411,1750901.00
03/19/2017 06:30,2,0.000,ALERT,212.16,300.57,59.981,1489919403,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,629029.8,629029.8,30840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919413,1750902.00
03/19/2017 06:30,2,0.000,ALERT,212.16,299.97,59.954,1489919403,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,902262.2,902262.2,30221,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919414,1750903.00
03/19/2017 06:30,2,0.000,ALERT,212.61,300.87,59.981,1489919403,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,639455.8,639455.8,30999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919416,1750904.00
03/19/2017 06:30,2,0.000,ALERT,212.38,301.17,59.981,1489919403,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,633318.3,633318.3,30713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919418,1750905.00
03/19/2017 06:30,2,0.000,ALERT,213.06,301.77,59.986,1489919403,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,623365.7,623365.7,30914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919420,1750906.00
03/19/2017 06:30,2,0.000,ALERT,212.16,300.87,60.034,1489919403,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,641288.3,641288.3,30802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919422,1750907.00
03/19/2017 06:30,2,0.000,ALERT,212.16,298.77,59.975,1489919403,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,736715.7,736715.7,31484,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919423,1750908.00
03/19/2017 06:30,2,0.000,ALERT,213.29,302.68,59.981,1489919403,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,652427.4,652427.4,30767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919425,1750909.00
03/19/2017 06:30,2,0.000,ALERT,212.38,301.17,59.981,1489919403,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,635112.5,635112.5,30927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919427,1750910.00
03/19/2017 06:30,2,0.000,ALERT,212.61,300.87,59.975,1489919403,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,638030.7,638030.7,30894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919429,1750911.00
03/19/2017 06:30,2,0.000,ALERT,213.06,300.87,59.986,1489919403,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,611134.8,611134.8,31203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919431,1750912.00
03/19/2017 06:30,2,0.000,ALERT,212.16,299.67,59.981,1489919403,"274151322000083","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,893247.9,893247.9,30277,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919432,1750913.00
03/19/2017 06:30,2,0.000,ALERT,212.83,299.37,59.975,1489919403,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,951687.5,951687.5,30383,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919434,1750914.00
03/19/2017 06:30,2,0.000,ALERT,213.29,302.68,59.986,1489919403,"201051344000868","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,633676.4,633676.4,30969,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919436,1750915.00
03/19/2017 06:30,2,0.000,ALERT,212.38,300.57,59.986,1489919403,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,942588.9,942588.9,30502,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919438,1750916.00
03/19/2017 06:30,2,0.000,ALERT,213.06,301.77,60.023,1489919403,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,586005.0,586005.0,31005,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919440,1750917.00
03/19/2017 06:30,2,0.000,ALERT,212.38,300.27,59.996,1489919403,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,637098.3,637098.3,31088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919441,1750918.00
03/19/2017 06:30,2,0.000,ALERT,213.06,302.07,59.986,1489919403,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,645839.9,645839.9,30594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919443,1750919.00
03/19/2017 06:30,2,0.000,ALERT,213.74,302.07,59.970,1489919403,"201051344000853","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,646075.9,646075.9,30437,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919445,1750920.00
03/19/2017 06:30,2,0.000,ALERT,213.06,301.17,59.996,1489919403,"201051344000685","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,638247.3,638247.3,30777,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919447,1750921.00
03/19/2017 06:30,2,0.000,ALERT,212.83,300.57,59.938,1489919403,"201051344000917","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,634908.1,634908.1,30765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919449,1750922.00
03/19/2017 06:30,2,0.000,ALERT,213.06,301.17,59.975,1489919403,"201051344001145","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,642766.0,642766.0,30609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919450,1750923.00
03/19/2017 06:30,2,0.000,ALERT,212.83,300.57,60.002,1489919403,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,631331.5,631331.5,30973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919452,1750924.00
03/19/2017 06:30,2,0.000,ALERT,211.70,299.07,59.975,1489919403,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,855650.2,855650.2,30495,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919454,1750925.00
03/19/2017 06:30,2,0.000,ALERT,213.06,299.07,59.965,1489919403,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,737107.7,737107.7,31412,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919456,1750926.00
03/19/2017 06:30,2,0.000,ALERT,212.38,301.17,59.996,1489919403,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627283.8,627283.8,30989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919458,1750927.00
03/19/2017 06:30,2,0.000,ALERT,212.83,302.98,59.991,1489919403,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,647538.5,647538.5,30844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919460,1750928.00
03/19/2017 06:30,2,0.000,ALERT,212.83,300.87,59.996,1489919403,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,635726.3,635726.3,31041,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919461,1750929.00
03/19/2017 06:30,2,0.000,ALERT,212.16,299.67,60.007,1489919403,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,874198.1,874198.1,30393,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919463,1750930.00
03/19/2017 06:30,2,0.000,ALERT,213.51,302.07,59.986,1489919403,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,632797.7,632797.7,31001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919465,1750931.00
03/19/2017 06:30,2,0.000,ALERT,212.83,301.17,59.986,1489919403,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,634581.1,634581.1,30860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919467,1750932.00
03/19/2017 06:30,2,0.000,ALERT,213.06,302.07,59.981,1489919403,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,653948.0,653948.0,30349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489919469,1750933.00
03/19/2017 06:30,2,0.000,ALERT,213.51,301.77,59.991,1489919403,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,643566.5,643566.5,30418,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919471,1750934.00
03/19/2017 06:30,2,0.000,ALERT,213.29,302.68,59.949,1489919403,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,655991.6,655991.6,30332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919472,1750935.00
03/19/2017 06:30,2,0.000,ALERT,213.06,302.07,59.975,1489919403,"201051344000983","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,646782.5,646782.5,30522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919474,1750936.00
03/19/2017 06:30,2,0.000,ALERT,213.29,301.77,59.996,1489919403,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,632884.1,632884.1,30875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919476,1750937.00
03/19/2017 06:30,2,0.000,ALERT,213.51,302.37,59.975,1489919403,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,646761.6,646761.6,30399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919478,1750938.00
03/19/2017 06:30,2,0.000,ALERT,212.38,298.77,59.986,1489919403,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,845710.5,845710.5,30757,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489919479,1750939.00
03/19/2017 06:45,2,0.000,ALERT,213.51,301.77,59.970,1489920303,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,645874.1,645874.1,30441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920305,1750940.00
03/19/2017 06:45,2,0.000,ALERT,212.16,299.37,59.959,1489920303,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,871839.3,871839.3,30454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920307,1750941.00
03/19/2017 06:45,2,0.000,ALERT,213.74,302.07,59.970,1489920303,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,632342.3,632342.3,30978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920308,1750942.00
03/19/2017 06:45,2,0.000,ALERT,213.06,301.77,59.965,1489920303,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,634950.4,634950.4,30939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920310,1750943.00
03/19/2017 06:45,2,0.000,ALERT,212.38,300.87,59.970,1489920303,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,629029.8,629029.8,30842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920312,1750944.00
03/19/2017 06:45,2,0.000,ALERT,211.70,299.37,59.981,1489920303,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,902262.2,902262.2,30223,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920314,1750945.00
03/19/2017 06:45,2,0.000,ALERT,212.38,300.87,59.970,1489920303,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,639455.8,639455.8,31001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920315,1750946.00
03/19/2017 06:45,2,0.000,ALERT,212.38,300.87,59.975,1489920303,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,633318.3,633318.3,30715,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920317,1750947.00
03/19/2017 06:45,2,0.000,ALERT,212.83,301.47,59.991,1489920303,"201051344000582","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,623365.7,623365.7,30916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920319,1750948.00
03/19/2017 06:45,2,0.000,ALERT,211.93,300.57,59.970,1489920303,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,641288.3,641288.3,30804,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920321,1750949.00
03/19/2017 06:45,2,0.000,ALERT,212.16,299.07,59.949,1489920303,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,736715.7,736715.7,31486,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920323,1750950.00
03/19/2017 06:45,2,0.000,ALERT,213.29,302.68,59.959,1489920303,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,652427.4,652427.4,30769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920324,1750951.00
03/19/2017 06:45,2,0.000,ALERT,212.16,301.17,59.965,1489920303,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,635112.5,635112.5,30929,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920326,1750952.00
03/19/2017 06:45,2,0.000,ALERT,212.61,300.87,59.970,1489920303,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,638030.7,638030.7,30896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920328,1750953.00
03/19/2017 06:45,2,0.000,ALERT,212.61,300.27,59.965,1489920303,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,611134.8,611134.8,31205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920330,1750954.00
03/19/2017 06:45,2,0.000,ALERT,211.93,299.67,59.959,1489920303,"274151322000083","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,893247.9,893247.9,30279,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920332,1750955.00
03/19/2017 06:45,2,0.000,ALERT,212.61,299.97,59.981,1489920303,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,951687.5,951687.5,30385,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920333,1750956.00
03/19/2017 06:45,2,0.000,ALERT,213.06,302.68,59.975,1489920303,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,633676.4,633676.4,30971,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920335,1750957.00
03/19/2017 06:45,2,0.000,ALERT,211.93,300.27,59.981,1489920303,"274151322000095","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,942588.9,942588.9,30504,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920337,1750958.00
03/19/2017 06:45,2,0.000,ALERT,213.06,302.07,60.007,1489920303,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,586005.0,586005.0,31007,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920339,1750959.00
03/19/2017 06:45,2,0.000,ALERT,212.38,300.27,59.975,1489920303,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,637098.3,637098.3,31090,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920340,1750960.00
03/19/2017 06:45,2,0.000,ALERT,212.83,301.77,59.981,1489920303,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,645839.9,645839.9,30596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920342,1750961.00
03/19/2017 06:45,2,0.000,ALERT,213.74,302.07,59.949,1489920303,"201051344000853","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,646075.9,646075.9,30439,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920344,1750962.00
03/19/2017 06:45,2,0.000,ALERT,212.83,300.87,60.002,1489920303,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,638247.3,638247.3,30779,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920346,1750963.00
03/19/2017 06:45,2,0.000,ALERT,212.61,300.27,60.018,1489920303,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,634908.1,634908.1,30767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920348,1750964.00
03/19/2017 06:45,2,0.000,ALERT,213.06,301.47,59.991,1489920303,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,642766.0,642766.0,30611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920349,1750965.00
