ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 06:45,2,0.000,ALERT,212.61,300.57,59.991,1489920303,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,631331.5,631331.5,30975,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920351,1750966.00
03/19/2017 06:45,2,0.000,ALERT,211.70,299.37,59.970,1489920303,"274151322000088","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,855650.2,855650.2,30497,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920353,1750967.00
03/19/2017 06:45,2,0.000,ALERT,213.06,299.07,59.986,1489920303,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,737107.7,737107.7,31414,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920355,1750968.00
03/19/2017 06:45,2,0.000,ALERT,212.16,300.87,59.970,1489920303,"201051344001135","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,627283.8,627283.8,30991,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920357,1750969.00
03/19/2017 06:45,2,0.000,ALERT,212.83,302.68,60.002,1489920303,"201051344000594","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,647538.5,647538.5,30846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920358,1750970.00
03/19/2017 06:45,2,0.000,ALERT,212.61,300.57,59.970,1489920303,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,635726.3,635726.3,31043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920360,1750971.00
03/19/2017 06:45,2,0.000,ALERT,211.93,299.97,59.975,1489920303,"274151322000054","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,874198.1,874198.1,30395,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920362,1750972.00
03/19/2017 06:45,2,0.000,ALERT,213.29,301.77,60.007,1489920303,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,632797.7,632797.7,31003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920364,1750973.00
03/19/2017 06:45,2,0.000,ALERT,212.61,301.17,59.975,1489920303,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,634581.1,634581.1,30862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920365,1750974.00
03/19/2017 06:45,2,0.000,ALERT,213.06,302.07,60.002,1489920303,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,653948.0,653948.0,30351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920367,1750975.00
03/19/2017 06:45,2,0.000,ALERT,213.06,300.87,59.981,1489920303,"201051344000648","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,643566.5,643566.5,30420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920369,1750976.00
03/19/2017 06:45,2,0.000,ALERT,213.29,302.68,59.975,1489920303,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,655991.6,655991.6,30334,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920371,1750977.00
03/19/2017 06:45,2,0.000,ALERT,212.83,302.07,60.012,1489920303,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,646782.5,646782.5,30524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920373,1750978.00
03/19/2017 06:45,2,0.000,ALERT,213.29,302.07,59.981,1489920303,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,632884.1,632884.1,30877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920375,1750979.00
03/19/2017 06:45,2,0.000,ALERT,213.74,302.98,59.986,1489920303,"201051344000576","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,646761.6,646761.6,30401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489920376,1750980.00
03/19/2017 06:45,2,0.000,ALERT,212.16,298.77,59.981,1489920303,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,845710.5,845710.5,30759,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489920378,1750981.00
03/19/2017 07:00,2,0.000,ALERT,213.51,302.37,59.986,1489921204,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,645874.1,645874.1,30443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921206,1750982.00
03/19/2017 07:00,2,0.000,ALERT,212.16,299.67,60.012,1489921204,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,871839.3,871839.3,30456,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921207,1750983.00
03/19/2017 07:00,2,0.000,ALERT,213.51,301.77,59.954,1489921204,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,632342.3,632342.3,30980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921209,1750984.00
03/19/2017 07:00,2,0.000,ALERT,213.06,302.07,59.991,1489921204,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,634950.4,634950.4,30941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921211,1750985.00
03/19/2017 07:00,2,0.000,ALERT,212.16,300.57,59.975,1489921204,"201051344000646","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,629029.8,629029.8,30844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921213,1750986.00
03/19/2017 07:00,2,0.000,ALERT,211.70,299.37,59.970,1489921204,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,902262.2,902262.2,30225,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921215,1750987.00
03/19/2017 07:00,2,0.000,ALERT,212.38,300.87,59.986,1489921204,"201051344000585","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,639455.8,639455.8,31003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921216,1750988.00
03/19/2017 07:00,2,0.000,ALERT,212.16,300.87,59.986,1489921204,"201051344001230","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,633318.3,633318.3,30717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921218,1750989.00
03/19/2017 07:00,2,0.000,ALERT,212.83,301.47,59.975,1489921204,"201051344000582","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,623365.7,623365.7,30918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921220,1750990.00
03/19/2017 07:00,2,0.000,ALERT,211.93,300.27,59.975,1489921204,"201051344000955","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,641288.3,641288.3,30806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921222,1750991.00
03/19/2017 07:00,2,0.000,ALERT,212.16,299.07,59.981,1489921204,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,736715.7,736715.7,31488,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921224,1750992.00
03/19/2017 07:00,2,0.000,ALERT,213.06,302.68,60.023,1489921204,"201051344000579","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,652427.4,652427.4,30771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921225,1750993.00
03/19/2017 07:00,2,0.000,ALERT,212.16,300.87,59.981,1489921204,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,635112.5,635112.5,30931,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921227,1750994.00
03/19/2017 07:00,2,0.000,ALERT,212.38,300.27,59.975,1489921204,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,638030.7,638030.7,30898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921229,1750995.00
03/19/2017 07:00,2,0.000,ALERT,212.61,299.97,59.970,1489921204,"201051344000417","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,611134.8,611134.8,31207,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921231,1750996.00
03/19/2017 07:00,2,0.000,ALERT,212.16,300.57,59.965,1489921204,"274151322000083","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,893247.9,893247.9,30281,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921232,1750997.00
03/19/2017 07:00,2,0.000,ALERT,212.38,299.37,59.970,1489921204,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,951687.5,951687.5,30387,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921234,1750998.00
03/19/2017 07:00,2,0.000,ALERT,212.83,302.98,59.954,1489921204,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,633676.4,633676.4,30973,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921236,1750999.00
03/19/2017 07:00,2,0.000,ALERT,211.93,300.57,59.959,1489921204,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,942588.9,942588.9,30506,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921238,1751000.00
03/19/2017 07:00,2,0.000,ALERT,212.83,302.07,59.970,1489921204,"201051344000988","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,586005.0,586005.0,31009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921240,1751001.00
03/19/2017 07:00,2,0.000,ALERT,212.16,299.97,59.975,1489921204,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,637098.3,637098.3,31092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921242,1751002.00
03/19/2017 07:00,2,0.000,ALERT,212.83,302.07,59.965,1489921204,"201051344000458","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,645839.9,645839.9,30598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921244,1751003.00
03/19/2017 07:00,2,0.000,ALERT,213.51,302.07,59.965,1489921204,"201051344000853","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,646075.9,646075.9,30441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921245,1751004.00
03/19/2017 07:00,2,0.000,ALERT,212.61,300.87,59.970,1489921204,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,638247.3,638247.3,30781,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921247,1751005.00
03/19/2017 07:00,2,0.000,ALERT,212.38,299.97,59.975,1489921204,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,634908.1,634908.1,30769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921249,1751006.00
03/19/2017 07:00,2,0.000,ALERT,212.61,300.57,59.965,1489921204,"201051344001145","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,642766.0,642766.0,30613,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921251,1751007.00
03/19/2017 07:00,2,0.000,ALERT,212.38,299.97,59.959,1489921204,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,631331.5,631331.5,30977,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921253,1751008.00
03/19/2017 07:00,2,0.000,ALERT,211.48,298.77,59.949,1489921204,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,855650.2,855650.2,30499,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921254,1751009.00
03/19/2017 07:00,2,0.000,ALERT,212.38,298.47,59.959,1489921204,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,737107.7,737107.7,31416,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921256,1751010.00
03/19/2017 07:00,2,0.000,ALERT,211.93,300.57,59.965,1489921204,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,627283.8,627283.8,30993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921258,1751011.00
03/19/2017 07:00,2,0.000,ALERT,212.38,302.37,59.922,1489921204,"201051344000594","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,647538.5,647538.5,30848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921260,1751012.00
03/19/2017 07:00,2,0.000,ALERT,212.38,299.97,59.959,1489921204,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,635726.3,635726.3,31045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921261,1751013.00
03/19/2017 07:00,2,0.000,ALERT,211.70,299.67,59.959,1489921204,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,874198.1,874198.1,30397,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921263,1751014.00
03/19/2017 07:00,2,0.000,ALERT,213.06,301.17,59.954,1489921204,"201051344000867","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,632797.7,632797.7,31005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921265,1751015.00
03/19/2017 07:00,2,0.000,ALERT,212.16,299.97,59.965,1489921204,"201051344001093","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,634581.1,634581.1,30864,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921267,1751016.00
03/19/2017 07:00,2,0.000,ALERT,212.83,301.77,59.959,1489921204,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,653948.0,653948.0,30353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921269,1751017.00
03/19/2017 07:00,2,0.000,ALERT,212.83,300.87,59.959,1489921204,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,643566.5,643566.5,30422,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489921270,1751018.00
03/19/2017 07:00,2,0.000,ALERT,212.83,302.07,59.959,1489921204,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,655991.6,655991.6,30336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921272,1751019.00
03/19/2017 07:00,2,0.000,ALERT,212.83,301.77,59.959,1489921204,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,646782.5,646782.5,30526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921274,1751020.00
03/19/2017 07:00,2,0.000,ALERT,212.83,301.17,59.954,1489921204,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,632884.1,632884.1,30879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921276,1751021.00
03/19/2017 07:00,2,0.000,ALERT,213.29,302.07,59.954,1489921204,"201051344000576","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,646761.6,646761.6,30403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921278,1751022.00
03/19/2017 07:00,2,0.000,ALERT,211.93,298.17,59.944,1489921204,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,845710.5,845710.5,30761,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489921279,1751023.00
03/19/2017 07:15,2,0.000,ALERT,213.06,300.87,59.991,1489922103,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,645874.1,645874.1,30445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922105,1751024.00
03/19/2017 07:15,2,0.000,ALERT,211.70,298.17,59.975,1489922103,"274151322000085","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,871839.3,871839.3,30458,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922107,1751025.00
03/19/2017 07:15,2,0.000,ALERT,213.29,301.17,59.991,1489922103,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,632342.3,632342.3,30982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922109,1751026.00
03/19/2017 07:15,2,0.000,ALERT,212.61,301.17,59.986,1489922103,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,634950.4,634950.4,30943,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922111,1751027.00
03/19/2017 07:15,2,0.000,ALERT,211.70,299.67,59.991,1489922103,"201051344000646","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,629029.8,629029.8,30846,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922112,1751028.00
03/19/2017 07:15,2,0.000,ALERT,211.25,299.07,59.970,1489922103,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,902262.2,902262.2,30227,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922114,1751029.00
03/19/2017 07:15,2,0.000,ALERT,211.93,299.67,59.954,1489922103,"201051344000585","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,639455.8,639455.8,31005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922116,1751030.00
03/19/2017 07:15,2,0.000,ALERT,211.70,299.97,59.991,1489922103,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,633318.3,633318.3,30719,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922118,1751031.00
03/19/2017 07:15,2,0.000,ALERT,212.38,300.57,59.991,1489922103,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,623365.7,623365.7,30920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922120,1751032.00
03/19/2017 07:15,2,0.000,ALERT,211.48,299.67,59.996,1489922103,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,641288.3,641288.3,30808,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922122,1751033.00
03/19/2017 07:15,2,0.000,ALERT,211.70,297.87,59.986,1489922103,"274151322000094","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,736715.7,736715.7,31490,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922123,1751034.00
03/19/2017 07:15,2,0.000,ALERT,212.61,301.77,59.996,1489922103,"201051344000579","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,652427.4,652427.4,30773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922125,1751035.00
03/19/2017 07:15,2,0.000,ALERT,211.70,299.97,60.007,1489922103,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,635112.5,635112.5,30933,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922127,1751036.00
03/19/2017 07:15,2,0.000,ALERT,212.16,299.97,60.023,1489922103,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,638030.7,638030.7,30900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922129,1751037.00
03/19/2017 07:15,2,0.000,ALERT,211.93,298.77,60.002,1489922103,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,611134.8,611134.8,31209,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922131,1751038.00
03/19/2017 07:15,2,0.000,ALERT,211.70,298.77,59.986,1489922103,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,893247.9,893247.9,30283,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922132,1751039.00
03/19/2017 07:15,2,0.000,ALERT,212.16,298.77,59.975,1489922103,"274151322000076","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,951687.5,951687.5,30389,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922134,1751040.00
03/19/2017 07:15,2,0.000,ALERT,212.38,301.77,60.012,1489922103,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,633676.4,633676.4,30975,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922136,1751041.00
03/19/2017 07:15,2,0.000,ALERT,211.48,299.67,60.012,1489922103,"274151322000095","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,942588.9,942588.9,30508,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922138,1751042.00
03/19/2017 07:15,2,0.000,ALERT,212.38,300.87,60.002,1489922103,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,586005.0,586005.0,31011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922140,1751043.00
03/19/2017 07:15,2,0.000,ALERT,211.70,298.77,60.007,1489922103,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,637098.3,637098.3,31094,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922142,1751044.00
03/19/2017 07:15,2,0.000,ALERT,212.61,301.47,60.007,1489922103,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,645839.9,645839.9,30600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922143,1751045.00
03/19/2017 07:15,2,0.000,ALERT,213.06,300.87,59.996,1489922103,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,646075.9,646075.9,30443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922145,1751046.00
03/19/2017 07:15,2,0.000,ALERT,212.16,299.97,60.007,1489922103,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,638247.3,638247.3,30783,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922147,1751047.00
03/19/2017 07:15,2,0.000,ALERT,212.16,299.37,60.007,1489922103,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,634908.1,634908.1,30771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922149,1751048.00
03/19/2017 07:15,2,0.000,ALERT,212.16,299.97,60.002,1489922103,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,642766.0,642766.0,30615,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922151,1751049.00
03/19/2017 07:15,2,0.000,ALERT,211.93,299.07,60.018,1489922103,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,631331.5,631331.5,30979,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922152,1751050.00
03/19/2017 07:15,2,0.000,ALERT,211.25,298.47,60.002,1489922103,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,855650.2,855650.2,30501,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922154,1751051.00
03/19/2017 07:15,2,0.000,ALERT,212.38,297.87,59.996,1489922103,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,737107.7,737107.7,31418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922156,1751052.00
03/19/2017 07:15,2,0.000,ALERT,211.48,299.97,60.023,1489922103,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,627283.8,627283.8,30995,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922158,1751053.00
03/19/2017 07:15,2,0.000,ALERT,212.16,302.07,59.996,1489922103,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,647538.5,647538.5,30850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922160,1751054.00
03/19/2017 07:15,2,0.000,ALERT,211.93,299.67,60.002,1489922103,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,635726.3,635726.3,31047,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922162,1751055.00
03/19/2017 07:15,2,0.000,ALERT,211.70,299.37,59.959,1489922103,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,874198.1,874198.1,30399,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922163,1751056.00
03/19/2017 07:15,2,0.000,ALERT,213.06,300.87,60.002,1489922103,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,632797.7,632797.7,31007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922165,1751057.00
03/19/2017 07:15,2,0.000,ALERT,211.48,299.07,59.965,1489922103,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,634581.1,634581.1,30866,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922167,1751058.00
03/19/2017 07:15,2,0.000,ALERT,212.38,301.17,59.991,1489922103,"201051344000900","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,653948.0,653948.0,30355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922169,1751059.00
03/19/2017 07:15,2,0.000,ALERT,212.61,300.57,60.012,1489922103,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,643566.5,643566.5,30424,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489922171,1751060.00
03/19/2017 07:15,2,0.000,ALERT,212.61,301.47,59.986,1489922103,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,655991.6,655991.6,30338,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922172,1751061.00
03/19/2017 07:15,2,0.000,ALERT,212.61,301.17,59.981,1489922103,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,646782.5,646782.5,30528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922174,1751062.00
03/19/2017 07:15,2,0.000,ALERT,212.61,300.87,59.986,1489922103,"201051344001158","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,632884.1,632884.1,30881,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922176,1751063.00
03/19/2017 07:15,2,0.000,ALERT,213.06,301.47,59.981,1489922103,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,646761.6,646761.6,30405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922178,1751064.00
03/19/2017 07:15,2,0.000,ALERT,211.70,297.87,59.996,1489922103,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,845710.5,845710.5,30763,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489922179,1751065.00
03/19/2017 07:30,2,0.000,ALERT,212.83,300.87,59.991,1489923004,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,645874.1,645874.1,30447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923006,1751066.00
03/19/2017 07:30,2,0.000,ALERT,211.48,297.87,59.954,1489923004,"274151322000085","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,871839.3,871839.3,30460,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923008,1751067.00
03/19/2017 07:30,2,0.000,ALERT,213.06,300.57,59.986,1489923004,"201051344000633","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,632342.3,632342.3,30984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923010,1751068.00
03/19/2017 07:30,2,0.000,ALERT,212.61,300.87,59.970,1489923004,"201051344000469","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,634950.4,634950.4,30945,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923012,1751069.00
03/19/2017 07:30,2,0.000,ALERT,211.25,299.37,59.981,1489923004,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,629029.8,629029.8,30848,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923013,1751070.00
03/19/2017 07:30,2,0.000,ALERT,211.25,298.77,59.975,1489923004,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,902262.2,902262.2,30229,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923015,1751071.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1489923004,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,639455.8,639455.8,31007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923017,1751072.00
03/19/2017 07:30,2,0.000,ALERT,211.70,299.97,60.023,1489923004,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,633318.3,633318.3,30721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923019,1751073.00
03/19/2017 07:30,2,0.000,ALERT,212.16,300.57,59.954,1489923004,"201051344000582","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,623365.7,623365.7,30922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923021,1751074.00
03/19/2017 07:30,2,0.000,ALERT,211.25,299.67,60.018,1489923004,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,641288.3,641288.3,30810,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923022,1751075.00
03/19/2017 07:30,2,0.000,ALERT,211.25,297.26,59.965,1489923004,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,736715.7,736715.7,31492,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923024,1751076.00
03/19/2017 07:30,2,0.000,ALERT,212.38,301.17,59.970,1489923004,"201051344000579","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,652427.4,652427.4,30775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923026,1751077.00
03/19/2017 07:30,2,0.000,ALERT,211.48,299.97,59.965,1489923004,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,635112.5,635112.5,30935,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923028,1751078.00
03/19/2017 07:30,2,0.000,ALERT,211.70,299.37,59.949,1489923004,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,638030.7,638030.7,30902,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923030,1751079.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.37,59.965,1489923004,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,611134.8,611134.8,31211,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923031,1751080.00
03/19/2017 07:30,2,0.000,ALERT,211.25,298.17,59.965,1489923004,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,893247.9,893247.9,30285,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923033,1751081.00
03/19/2017 07:30,2,0.000,ALERT,211.93,298.47,59.954,1489923004,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,951687.5,951687.5,30391,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923035,1751082.00
03/19/2017 07:30,2,0.000,ALERT,212.38,301.47,59.975,1489923004,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,633676.4,633676.4,30977,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923037,1751083.00
03/19/2017 07:30,2,0.000,ALERT,211.25,298.77,59.965,1489923004,"274151322000095","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,942588.9,942588.9,30510,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923039,1751084.00
03/19/2017 07:30,2,0.000,ALERT,212.38,300.57,59.944,1489923004,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,586005.0,586005.0,31013,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923040,1751085.00
03/19/2017 07:30,2,0.000,ALERT,211.48,298.77,59.965,1489923004,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,637098.3,637098.3,31096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923042,1751086.00
03/19/2017 07:30,2,0.000,ALERT,212.16,300.57,59.965,1489923004,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,645839.9,645839.9,30602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923044,1751087.00
03/19/2017 07:30,2,0.000,ALERT,213.06,300.87,59.938,1489923004,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,646075.9,646075.9,30445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923046,1751088.00
03/19/2017 07:30,2,0.000,ALERT,212.16,299.97,59.965,1489923004,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,638247.3,638247.3,30785,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923048,1751089.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.37,59.975,1489923004,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,634908.1,634908.1,30773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923049,1751090.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.67,59.986,1489923004,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,642766.0,642766.0,30617,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923051,1751091.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.07,59.975,1489923004,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,631331.5,631331.5,30981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923053,1751092.00
03/19/2017 07:30,2,0.000,ALERT,211.03,298.47,59.975,1489923004,"274151322000088","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,855650.2,855650.2,30503,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923055,1751093.00
03/19/2017 07:30,2,0.000,ALERT,212.38,297.87,60.012,1489923004,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,737107.7,737107.7,31420,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923057,1751094.00
03/19/2017 07:30,2,0.000,ALERT,211.70,299.67,59.996,1489923004,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,627283.8,627283.8,30997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923058,1751095.00
03/19/2017 07:30,2,0.000,ALERT,212.16,301.77,59.981,1489923004,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,647538.5,647538.5,30852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923060,1751096.00
03/19/2017 07:30,2,0.000,ALERT,211.70,299.37,59.944,1489923004,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,635726.3,635726.3,31049,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923062,1751097.00
03/19/2017 07:30,2,0.000,ALERT,211.25,298.17,59.981,1489923004,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,874198.1,874198.1,30401,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923064,1751098.00
03/19/2017 07:30,2,0.000,ALERT,212.83,301.17,59.981,1489923004,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,632797.7,632797.7,31009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923066,1751099.00
03/19/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1489923004,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,634581.1,634581.1,30868,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923068,1751100.00
03/19/2017 07:30,2,0.000,ALERT,212.61,301.17,59.975,1489923004,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,653948.0,653948.0,30357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923069,1751101.00
03/19/2017 07:30,2,0.000,ALERT,212.61,300.57,59.986,1489923004,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,643566.5,643566.5,30426,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923071,1751102.00
03/19/2017 07:30,2,0.000,ALERT,212.83,302.07,59.986,1489923004,"201051344000569","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,655991.6,655991.6,30340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923073,1751103.00
03/19/2017 07:30,2,0.000,ALERT,212.61,301.47,59.949,1489923004,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,646782.5,646782.5,30530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923075,1751104.00
03/19/2017 07:30,2,0.000,ALERT,212.83,301.17,59.991,1489923004,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,632884.1,632884.1,30883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923077,1751105.00
03/19/2017 07:30,2,0.000,ALERT,213.29,302.07,59.986,1489923004,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,646761.6,646761.6,30407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923078,1751106.00
03/19/2017 07:30,2,0.000,ALERT,211.48,297.57,59.975,1489923004,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,845710.5,845710.5,30765,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923080,1751107.00
03/19/2017 07:45,2,0.000,ALERT,213.29,301.77,59.986,1489923903,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,645874.1,645874.1,30449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923905,1751108.00
03/19/2017 07:45,2,0.000,ALERT,211.93,298.17,59.986,1489923903,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,871839.3,871839.3,30462,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923907,1751109.00
03/19/2017 07:45,2,0.000,ALERT,213.51,301.47,59.986,1489923903,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,632342.3,632342.3,30986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923908,1751110.00
