ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 07:45,2,0.000,ALERT,213.06,301.77,60.007,1489923903,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,634950.4,634950.4,30947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923910,1751111.00
03/19/2017 07:45,2,0.000,ALERT,211.93,299.97,59.981,1489923903,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,629029.8,629029.8,30850,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923912,1751112.00
03/19/2017 07:45,2,0.000,ALERT,211.48,297.87,59.975,1489923903,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,902262.2,902262.2,30231,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923914,1751113.00
03/19/2017 07:45,2,0.000,ALERT,212.16,300.27,59.986,1489923903,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,639455.8,639455.8,31009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923916,1751114.00
03/19/2017 07:45,2,0.000,ALERT,211.93,300.27,59.986,1489923903,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,633318.3,633318.3,30723,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923917,1751115.00
03/19/2017 07:45,2,0.000,ALERT,212.38,300.57,59.970,1489923903,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,623365.7,623365.7,30924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923919,1751116.00
03/19/2017 07:45,2,0.000,ALERT,211.93,299.97,59.959,1489923903,"201051344000955","219011344069620",0.00,0.00,0,297.87,300.87,0.0,0.0,0.000,641288.3,641288.3,30812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923921,1751117.00
03/19/2017 07:45,2,0.000,ALERT,211.70,297.87,59.981,1489923903,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,736715.7,736715.7,31494,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923923,1751118.00
03/19/2017 07:45,2,0.000,ALERT,213.06,302.37,59.975,1489923903,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,652427.4,652427.4,30777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923925,1751119.00
03/19/2017 07:45,2,0.000,ALERT,211.93,300.57,59.949,1489923903,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,635112.5,635112.5,30937,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923927,1751120.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.97,60.007,1489923903,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,638030.7,638030.7,30904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923928,1751121.00
03/19/2017 07:45,2,0.000,ALERT,212.38,299.37,59.970,1489923903,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,611134.8,611134.8,31213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923930,1751122.00
03/19/2017 07:45,2,0.000,ALERT,211.93,299.37,59.965,1489923903,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,893247.9,893247.9,30287,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923932,1751123.00
03/19/2017 07:45,2,0.018,ALERT,212.38,298.47,59.965,1489923903,"274151322000076","219011344069620",28.11,1.00,0,295.46,300.57,0.0,0.0,0.000,951687.5,951687.5,30393,0,0,0,L,1151911521,0,121.55,122.91,0600,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923934,1751124.00
03/19/2017 07:45,2,0.000,ALERT,213.06,302.68,59.981,1489923903,"201051344000868","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,633676.4,633676.4,30979,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923936,1751125.00
03/19/2017 07:45,2,0.014,ALERT,211.70,299.97,59.970,1489923903,"274151322000095","219011344069620",27.35,0.00,0,296.66,300.87,0.0,0.0,0.000,942588.9,942588.9,30512,0,0,0,L,1151911521,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923938,1751126.00
03/19/2017 07:45,2,0.000,ALERT,212.61,301.47,59.981,1489923903,"201051344000988","219011344069620",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,586005.0,586005.0,31015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923940,1751127.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.37,59.938,1489923903,"201051344001025","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,637098.3,637098.3,31098,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923941,1751128.00
03/19/2017 07:45,2,0.000,ALERT,212.61,301.47,59.965,1489923903,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,645839.9,645839.9,30604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923943,1751129.00
03/19/2017 07:45,2,0.000,ALERT,213.51,302.07,59.965,1489923903,"201051344000853","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,646075.9,646075.9,30447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923945,1751130.00
03/19/2017 07:45,2,0.000,ALERT,212.38,300.27,59.933,1489923903,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,638247.3,638247.3,30787,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923947,1751131.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.37,59.965,1489923903,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,634908.1,634908.1,30775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923949,1751132.00
03/19/2017 07:45,2,0.000,ALERT,212.38,299.97,59.975,1489923903,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,642766.0,642766.0,30619,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923951,1751133.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.37,59.944,1489923903,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,631331.5,631331.5,30983,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923952,1751134.00
03/19/2017 07:45,2,0.000,ALERT,211.48,298.77,59.959,1489923903,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,855650.2,855650.2,30505,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923954,1751135.00
03/19/2017 07:45,2,0.000,ALERT,212.38,297.87,59.965,1489923903,"274151322000068","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,737107.7,737107.7,31422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923956,1751136.00
03/19/2017 07:45,2,0.000,ALERT,211.70,299.97,59.938,1489923903,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,627283.8,627283.8,30999,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923958,1751137.00
03/19/2017 07:45,2,0.000,ALERT,212.61,302.37,59.981,1489923903,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,647538.5,647538.5,30854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923960,1751138.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.97,59.975,1489923903,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,635726.3,635726.3,31051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923961,1751139.00
03/19/2017 07:45,2,0.014,ALERT,211.70,299.07,59.970,1489923903,"274151322000054","219011344069620",28.11,2.00,0,295.16,300.57,0.0,0.0,0.000,874198.1,874198.1,30403,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1489923963,1751140.00
03/19/2017 07:45,2,0.000,ALERT,213.06,301.47,59.986,1489923903,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,632797.7,632797.7,31011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923965,1751141.00
03/19/2017 07:45,2,0.000,ALERT,212.16,299.97,59.981,1489923903,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,634581.1,634581.1,30870,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923967,1751142.00
03/19/2017 07:45,2,0.000,ALERT,212.61,301.77,59.970,1489923903,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,653948.0,653948.0,30359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923969,1751143.00
03/19/2017 07:45,2,0.000,ALERT,213.06,301.17,59.981,1489923903,"201051344000648","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,643566.5,643566.5,30428,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923971,1751144.00
03/19/2017 07:45,2,0.000,ALERT,212.83,302.07,59.928,1489923903,"201051344000569","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,655991.6,655991.6,30342,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923972,1751145.00
03/19/2017 07:45,2,0.000,ALERT,212.83,302.07,59.981,1489923903,"201051344000983","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,646782.5,646782.5,30532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923974,1751146.00
03/19/2017 07:45,2,0.000,ALERT,213.06,301.77,59.975,1489923903,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,632884.1,632884.1,30885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489923976,1751147.00
03/19/2017 07:45,2,0.000,ALERT,213.51,302.37,59.959,1489923903,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,646761.6,646761.6,30409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489923978,1751148.00
03/19/2017 07:45,2,0.033,ALERT,211.93,297.87,59.975,1489923903,"274151322000087","219011344069620",27.23,2.00,0,294.26,299.67,0.0,0.0,0.000,845710.5,845710.5,30767,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1489923980,1751149.00
03/19/2017 08:00,2,0.133,ALERT,213.51,301.77,59.975,1489924803,"201051344000645","219011344069620",21.29,0.50,0,299.97,303.88,2.9,0.9,0.000,645874.1,645874.1,30451,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1489924805,1751150.00
03/19/2017 08:00,2,0.068,ALERT,211.93,298.17,59.975,1489924803,"274151322000085","219011344069620",22.52,1.00,0,296.36,301.47,1.6,0.0,0.000,871839.3,871839.3,30464,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1489924807,1751151.00
03/19/2017 08:00,2,0.143,ALERT,213.51,301.47,59.975,1489924803,"201051344000633","219011344069620",17.35,-0.50,0,298.17,303.58,2.5,0.5,0.000,632342.4,632342.4,30988,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1489924809,1751152.00
03/19/2017 08:00,2,0.168,ALERT,213.29,301.77,59.965,1489924803,"201051344000469","219011344069620",16.48,-0.50,0,298.77,303.88,2.8,0.8,0.000,634950.5,634950.5,30949,0,0,0,L,1122011218,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1489924811,1751153.00
03/19/2017 08:00,2,0.127,ALERT,212.16,300.27,59.965,1489924803,"201051344000646","219011344069620",17.61,0.00,0,297.57,302.07,2.3,0.3,0.000,629029.8,629029.8,30852,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489924812,1751154.00
03/19/2017 08:00,2,0.092,ALERT,211.25,298.17,59.959,1489924803,"274151322000052","219011344069620",21.51,1.00,0,295.76,301.47,2.0,0.0,0.000,902262.2,902262.2,30233,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1489924814,1751155.00
03/19/2017 08:00,2,0.068,ALERT,212.38,300.87,59.965,1489924803,"201051344000585","219011344069620",31.15,0.50,0,297.57,302.07,2.2,0.2,0.000,639455.8,639455.8,31011,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1489924816,1751156.00
03/19/2017 08:00,2,0.141,ALERT,212.38,300.87,59.959,1489924803,"201051344001230","219011344069620",16.76,0.00,0,298.47,302.37,2.4,0.4,0.000,633318.4,633318.4,30725,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1489924818,1751157.00
03/19/2017 08:00,2,0.086,ALERT,212.83,301.47,59.996,1489924803,"201051344000582","219011344069620",31.13,-0.50,0,298.47,302.98,2.7,0.7,0.000,623365.8,623365.8,30926,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1489924820,1751158.00
03/19/2017 08:00,2,0.170,ALERT,211.93,300.57,59.970,1489924803,"201051344000955","219011344069620",18.92,0.00,0,297.87,301.77,3.2,1.2,0.000,641288.4,641288.4,30814,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1489924821,1751159.00
03/19/2017 08:00,2,0.000,ALERT,211.70,303.88,59.954,1489924803,"274151322000094","219011344069620",41.91,0.50,0,296.36,397.35,0.0,0.0,0.000,736715.7,736715.7,31496,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489924823,1751160.00
03/19/2017 08:00,2,0.174,ALERT,212.83,302.07,59.970,1489924803,"201051344000579","219011344069620",19.82,0.50,0,300.57,304.48,3.5,1.5,0.000,652427.5,652427.5,30779,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1489924825,1751161.00
03/19/2017 08:00,2,0.156,ALERT,212.16,301.17,59.965,1489924803,"201051344000890","219011344069620",16.74,0.50,0,298.47,302.98,2.6,0.6,0.000,635112.6,635112.6,30939,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1489924827,1751162.00
03/19/2017 08:00,2,0.170,ALERT,212.16,300.27,59.965,1489924803,"201051344000438","219011344069620",18.57,-0.50,0,298.17,302.37,3.2,1.2,0.000,638030.8,638030.8,30906,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489924829,1751163.00
03/19/2017 08:00,2,0.145,ALERT,212.38,299.97,59.975,1489924803,"201051344000417","219011344069620",20.65,0.00,0,297.87,301.47,3.0,1.0,0.000,611134.9,611134.9,31215,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1489924831,1751164.00
03/19/2017 08:00,2,0.068,ALERT,211.70,298.77,59.959,1489924803,"274151322000083","219011344069620",21.57,0.50,0,296.66,301.77,1.5,0.0,0.000,893247.9,893247.9,30289,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1489924833,1751165.00
03/19/2017 08:00,2,0.070,ALERT,212.38,298.47,59.981,1489924803,"274151322000076","219011344069620",22.22,1.00,0,296.36,301.47,1.6,0.0,0.000,951687.5,951687.5,30395,0,0,0,L,1151911521,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1489924834,1751166.00
03/19/2017 08:00,2,0.141,ALERT,212.83,302.07,59.986,1489924803,"201051344000868","219011344069620",19.64,0.00,0,299.97,304.48,2.8,0.8,0.000,633676.4,633676.4,30981,0,0,0,L,1122011218,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1489924836,1751167.00
03/19/2017 08:00,2,0.061,ALERT,211.70,299.37,59.975,1489924803,"274151322000095","219011344069620",22.46,0.00,0,297.57,302.07,1.4,0.0,0.000,942588.9,942588.9,30514,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1489924838,1751168.00
03/19/2017 08:00,2,0.119,ALERT,212.83,301.47,59.981,1489924803,"201051344000988","219011344069620",15.84,0.50,0,297.26,303.58,1.9,0.0,0.000,586005.0,586005.0,31017,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1489924840,1751169.00
03/19/2017 08:00,2,0.131,ALERT,211.93,299.67,59.938,1489924803,"201051344001025","219011344069620",17.95,-0.50,0,297.57,302.68,2.4,0.4,0.000,637098.3,637098.3,31100,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1489924842,1751170.00
03/19/2017 08:00,2,0.170,ALERT,212.61,301.77,59.981,1489924803,"201051344000458","219011344069620",21.07,1.50,0,299.67,304.48,3.6,1.6,0.000,645840.1,645840.1,30606,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1489924843,1751171.00
03/19/2017 08:00,2,0.146,ALERT,213.51,301.47,59.996,1489924803,"201051344000853","219011344069620",20.87,0.00,0,299.97,303.88,3.1,1.1,0.000,646076.0,646076.0,30449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1489924845,1751172.00
03/19/2017 08:00,2,0.135,ALERT,212.38,299.97,59.949,1489924803,"201051344000917","219011344069620",17.26,1.50,0,296.96,301.47,2.4,0.4,0.000,634908.1,634908.1,30777,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1489924848,1751173.00
03/19/2017 08:00,2,0.131,ALERT,212.38,300.57,59.991,1489924803,"201051344001145","219011344069620",17.99,0.00,0,298.17,302.68,2.4,0.4,0.000,642766.0,642766.0,30621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1489924850,1751174.00
03/19/2017 08:00,2,0.168,ALERT,212.16,299.67,59.954,1489924803,"201051344000651","219011344069620",18.33,-1.00,0,297.57,301.77,3.1,1.1,0.000,631331.7,631331.7,30985,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1489924852,1751175.00
03/19/2017 08:00,2,0.053,ALERT,211.70,297.87,59.986,1489924803,"274151322000088","219011344069620",21.77,1.50,0,296.06,301.17,1.2,0.0,0.000,855650.2,855650.2,30507,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1489924853,1751176.00
03/19/2017 08:00,2,0.006,ALERT,212.38,297.57,59.975,1489924803,"274151322000068","219011344069620",42.18,2.00,0,295.76,403.37,0.0,0.0,0.000,737107.7,737107.7,31424,0,0,0,L,1151911521,0,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489924855,1751177.00
03/19/2017 08:00,2,0.113,ALERT,211.70,300.27,60.012,1489924803,"201051344001135","219011344069620",12.70,0.00,0,298.17,308.99,1.5,0.0,0.000,627283.8,627283.8,31001,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1489924857,1751178.00
03/19/2017 08:00,2,0.150,ALERT,212.83,302.37,59.986,1489924803,"201051344000594","219011344069620",19.84,0.00,0,299.67,304.48,3.1,1.0,0.000,647538.6,647538.6,30856,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489924859,1751179.00
03/19/2017 08:00,2,0.072,ALERT,212.38,300.27,59.981,1489924803,"201051344001203","219011344069620",31.13,-0.50,0,297.57,303.58,2.3,0.3,0.000,635726.3,635726.3,31053,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1489924861,1751180.00
03/19/2017 08:00,2,0.064,ALERT,211.70,298.17,59.986,1489924803,"274151322000054","219011344069620",22.36,2.00,0,296.36,301.77,1.5,0.0,0.000,874198.1,874198.1,30405,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1489924863,1751181.00
03/19/2017 08:00,2,0.131,ALERT,213.29,301.47,59.981,1489924803,"201051344000867","219011344069620",18.17,1.00,0,299.07,303.88,2.4,0.4,0.000,632797.8,632797.8,31013,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1489924864,1751182.00
03/19/2017 08:00,2,0.191,ALERT,212.16,300.57,59.975,1489924803,"201051344001093","219011344069620",16.90,1.00,0,298.17,302.07,3.3,1.3,0.000,634581.3,634581.3,30872,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1489924866,1751183.00
03/19/2017 08:00,2,0.090,ALERT,212.83,301.77,59.996,1489924803,"201051344000900","219011344069620",21.59,-0.50,0,299.67,303.88,2.0,0.0,0.000,653948.0,653948.0,30361,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489924868,1751184.00
03/19/2017 08:00,2,0.166,ALERT,213.06,300.87,59.975,1489924803,"201051344000648","219011344069620",21.15,-1.00,0,299.07,303.58,3.6,1.5,0.000,643566.6,643566.6,30430,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1489924870,1751185.00
03/19/2017 08:00,2,0.164,ALERT,212.83,302.07,59.981,1489924803,"201051344000569","219011344069620",22.13,0.00,0,300.27,304.48,3.7,1.6,0.000,655991.8,655991.8,30344,0,0,0,L,1122011218,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489924872,1751186.00
03/19/2017 08:00,2,0.143,ALERT,212.83,301.47,59.922,1489924803,"201051344000983","219011344069620",22.09,0.50,0,300.27,304.18,3.2,1.2,0.000,646782.6,646782.6,30534,0,0,0,L,1122011218,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489924873,1751187.00
03/19/2017 08:00,2,0.127,ALERT,213.06,301.47,59.970,1489924803,"201051344001158","219011344069620",18.37,-0.50,0,299.67,303.58,2.4,0.4,0.000,632884.1,632884.1,30887,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1489924875,1751188.00
03/19/2017 08:00,2,0.174,ALERT,213.51,302.37,59.970,1489924803,"201051344000576","219011344069620",21.03,0.00,0,299.97,304.18,3.7,1.7,0.000,646761.8,646761.8,30411,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1489924877,1751189.00
03/19/2017 08:00,2,0.078,ALERT,212.16,297.87,59.959,1489924803,"274151322000087","219011344069620",21.13,2.00,0,295.46,300.27,1.6,0.0,0.000,845710.5,845710.5,30769,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1489924879,1751190.00
03/19/2017 08:00,2,0.143,ALERT,212.38,300.27,59.965,1489924803,"201051344000685","219011344069620",18.57,0.00,0,298.47,302.07,2.7,0.7,0.000,638247.3,638247.3,30790,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489924881,1751191.00
03/19/2017 08:15,2,0.193,ACTIVE,213.29,338.44,59.965,1489925703,"201051344000645","219011344069620",30.67,1.50,0,299.37,352.27,6.0,3.9,0.013,645874.7,645874.7,30453,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925704,1751192.00
03/19/2017 08:15,2,0.141,ACTIVE,211.93,337.24,59.965,1489925703,"274151322000085","219011344069620",27.17,2.50,0,296.96,354.67,3.9,1.8,0.009,871839.5,871839.5,30466,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925705,1751193.00
03/19/2017 08:15,2,0.211,ACTIVE,213.74,339.95,59.981,1489925703,"201051344000633","219011344069620",29.00,0.50,0,298.17,363.69,6.3,4.1,0.013,632342.9,632342.9,30990,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925706,1751194.00
03/19/2017 08:15,2,0.232,ACTIVE,213.06,338.14,59.975,1489925703,"201051344000469","219011344069620",27.19,0.00,0,299.07,357.38,6.3,4.2,0.004,634951.2,634951.2,30951,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925707,1751195.00
03/19/2017 08:15,2,0.207,ACTIVE,211.70,337.24,59.959,1489925703,"201051344000646","219011344069620",25.52,0.50,0,297.87,351.67,5.3,3.2,0.004,629030.2,629030.2,30854,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925708,1751196.00
03/19/2017 08:15,2,0.166,ACTIVE,211.70,338.14,60.002,1489925703,"274151322000052","219011344069620",27.85,2.50,0,296.36,347.46,4.7,2.6,0.013,902262.5,902262.5,30235,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925709,1751197.00
03/19/2017 08:15,2,0.188,ALERT,211.93,301.17,59.944,1489925703,"201051344000585","219011344069620",22.28,0.50,0,298.17,302.68,4.3,2.2,0.000,639456.0,639456.0,31013,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1489925711,1751198.00
03/19/2017 08:15,2,0.199,ACTIVE,211.93,337.24,59.928,1489925703,"201051344001230","219011344069620",27.04,0.50,0,298.77,357.08,5.5,3.3,0.009,633318.8,633318.8,30727,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925712,1751199.00
03/19/2017 08:15,2,0.189,ALERT,212.38,327.02,59.970,1489925703,"201051344000582","219011344069620",25.21,-0.50,0,299.07,327.62,4.9,2.8,0.000,623366.1,623366.1,30928,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1489925713,1751200.00
03/19/2017 08:15,2,0.258,ACTIVE,211.70,336.64,59.933,1489925703,"201051344000955","219011344069620",26.90,1.00,0,298.77,353.77,7.0,4.9,0.004,641289.1,641289.1,30816,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925714,1751201.00
03/19/2017 08:15,2,0.080,ALERT,211.93,336.64,59.965,1489925703,"274151322000094","219011344069620",29.30,1.00,0,296.36,414.49,2.4,0.4,0.004,736715.7,736715.7,31498,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,197,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489925716,1751202.00
03/19/2017 08:15,2,0.248,ACTIVE,213.06,337.84,59.975,1489925703,"201051344000579","219011344069620",28.23,1.00,0,300.57,355.28,7.1,5.0,0.009,652428.3,652428.3,30781,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925717,1751203.00
03/19/2017 08:15,2,0.178,ACTIVE,211.70,301.17,59.944,1489925703,"201051344000890","219011344069620",22.58,0.50,0,298.77,303.28,4.1,2.0,0.000,635113.0,635113.0,30941,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925718,1751204.00
03/19/2017 08:15,2,0.191,ALERT,211.93,300.87,59.959,1489925703,"201051344000438","219011344069620",23.76,0.00,0,298.77,345.66,4.6,2.5,0.000,638031.3,638031.3,30908,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925720,1751205.00
03/19/2017 08:15,2,0.248,ALERT,212.16,300.57,59.928,1489925703,"201051344000417","219011344069620",20.57,0.00,0,297.87,301.77,5.2,3.0,0.000,611135.4,611135.4,31217,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1489925722,1751206.00
03/19/2017 08:15,2,0.143,ACTIVE,211.93,336.94,59.954,1489925703,"274151322000083","219011344069620",27.87,2.00,0,297.26,348.66,4.0,2.0,0.009,893248.1,893248.1,30291,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925723,1751207.00
03/19/2017 08:15,2,0.152,ACTIVE,212.61,337.84,59.959,1489925703,"274151322000076","219011344069620",27.91,2.50,0,297.26,347.76,4.3,2.3,0.013,951687.7,951687.7,30397,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925724,1751208.00
03/19/2017 08:15,2,0.209,ACTIVE,213.06,337.84,59.949,1489925703,"201051344000868","219011344069620",28.98,0.50,0,300.57,352.27,6.2,4.0,0.013,633677.0,633677.0,30983,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925725,1751209.00
03/19/2017 08:15,2,0.131,ACTIVE,211.93,337.24,59.959,1489925703,"274151322000095","219011344069620",29.14,1.50,0,298.17,347.46,3.9,1.8,0.013,942589.0,942589.0,30516,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925726,1751210.00
03/19/2017 08:15,2,0.180,ACTIVE,212.83,331.83,59.965,1489925703,"201051344000988","219011344069620",20.28,0.50,0,296.96,337.84,3.7,1.6,0.000,586005.1,586005.1,31019,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925727,1751211.00
03/19/2017 08:15,2,0.189,ACTIVE,211.93,336.64,59.965,1489925703,"201051344001025","219011344069620",28.78,0.00,0,298.17,348.66,5.5,3.4,0.000,637098.8,637098.8,31102,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925727,1751212.00
03/19/2017 08:15,2,0.248,ACTIVE,212.83,337.24,59.959,1489925703,"201051344000458","219011344069620",29.04,2.50,0,299.97,354.67,7.3,5.1,0.013,645840.9,645840.9,30608,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925728,1751213.00
03/19/2017 08:15,2,0.254,ACTIVE,213.51,339.34,59.986,1489925703,"201051344000853","219011344069620",25.92,0.50,0,299.97,355.58,6.7,4.5,0.009,646076.7,646076.7,30451,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925729,1751214.00
03/19/2017 08:15,2,0.154,ALERT,212.38,301.17,59.970,1489925703,"201051344000685","219011344069620",21.95,0.50,0,298.17,337.24,3.5,1.4,0.000,638247.6,638247.6,30792,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925731,1751215.00
03/19/2017 08:15,2,0.215,ACTIVE,212.16,338.14,59.959,1489925703,"201051344000917","219011344069620",25.31,2.00,0,296.96,354.07,5.5,3.4,0.009,634908.6,634908.6,30779,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925732,1751216.00
03/19/2017 08:15,2,0.162,ACTIVE,212.38,337.84,60.012,1489925703,"201051344001145","219011344069620",27.87,0.50,0,298.47,357.08,4.6,2.5,0.004,642766.3,642766.3,30623,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925733,1751217.00
03/19/2017 08:15,2,0.191,ACTIVE,211.93,300.27,59.991,1489925703,"201051344000651","219011344069620",23.42,-0.50,0,297.87,308.39,4.6,2.5,0.000,631332.1,631332.1,30987,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925734,1751218.00
03/19/2017 08:15,2,0.125,ACTIVE,211.48,336.34,59.965,1489925703,"274151322000088","219011344069620",27.25,3.00,0,296.66,357.68,3.5,1.4,0.009,855650.3,855650.3,30509,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925735,1751219.00
03/19/2017 08:15,2,0.098,ALERT,212.61,337.54,59.965,1489925703,"274151322000068","219011344069620",29.60,3.00,0,296.06,414.49,2.9,0.9,0.004,737107.7,737107.7,31426,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,198,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1489925737,1751220.00
03/19/2017 08:15,2,0.164,ACTIVE,211.70,336.04,59.970,1489925703,"201051344001135","219011344069620",27.33,0.50,0,298.77,348.66,4.6,2.5,0.000,627284.0,627284.0,31003,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925738,1751221.00
03/19/2017 08:15,2,0.223,ACTIVE,212.61,337.84,59.970,1489925703,"201051344000594","219011344069620",29.42,0.50,0,299.37,351.37,6.7,4.5,0.013,647539.2,647539.2,30858,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925739,1751222.00
03/19/2017 08:15,2,0.199,ALERT,212.16,300.87,59.975,1489925703,"201051344001203","219011344069620",20.75,0.00,0,298.47,303.88,4.2,2.2,0.000,635726.6,635726.6,31055,0,0,0,L,1122011218,0,122.46,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1489925740,1751223.00
03/19/2017 08:15,2,0.139,ACTIVE,211.48,336.34,59.970,1489925703,"274151322000054","219011344069620",27.83,3.30,0,296.96,346.26,3.9,1.9,0.013,874198.2,874198.2,30407,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925741,1751224.00
03/19/2017 08:15,2,0.197,ACTIVE,213.29,337.54,59.975,1489925703,"201051344000867","219011344069620",29.22,1.50,0,298.77,360.99,5.9,3.8,0.009,632798.3,632798.3,31015,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925742,1751225.00
03/19/2017 08:15,2,0.248,ACTIVE,212.16,338.14,59.970,1489925703,"201051344001093","219011344069620",28.27,2.00,0,298.47,355.28,7.1,4.9,0.013,634582.1,634582.1,30874,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925743,1751226.00
03/19/2017 08:15,2,0.176,ACTIVE,212.83,338.44,59.981,1489925703,"201051344000900","219011344069620",27.45,0.50,0,299.67,351.67,4.9,2.8,0.018,653948.3,653948.3,30363,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925744,1751227.00
03/19/2017 08:15,2,0.236,ACTIVE,213.29,338.74,59.981,1489925703,"201051344000648","219011344069620",30.24,0.00,0,299.07,354.07,7.3,5.1,0.013,643567.5,643567.5,30432,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925745,1751228.00
03/19/2017 08:15,2,0.246,ACTIVE,213.06,337.84,59.981,1489925703,"201051344000569","219011344069620",29.22,1.00,0,300.27,351.07,7.3,5.1,0.018,655992.6,655992.6,30346,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925746,1751229.00
03/19/2017 08:15,2,0.232,ALERT,213.06,337.24,59.975,1489925703,"201051344000983","219011344069620",28.07,1.00,0,300.27,351.07,6.7,4.5,0.018,646783.3,646783.3,30536,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925748,1751230.00
03/19/2017 08:15,2,0.207,ACTIVE,213.06,337.54,59.991,1489925703,"201051344001158","219011344069620",25.27,0.00,0,299.37,353.77,5.3,3.2,0.009,632884.5,632884.5,30889,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925749,1751231.00
03/19/2017 08:15,2,0.273,ACTIVE,213.29,339.34,59.981,1489925703,"201051344000576","219011344069620",26.58,1.00,0,299.97,354.67,7.4,5.2,0.018,646762.6,646762.6,30413,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925749,1751232.00
03/19/2017 08:15,2,0.152,ACTIVE,211.93,335.74,59.981,1489925703,"274151322000087","219011344069620",27.29,3.30,0,295.76,348.36,4.2,2.1,0.018,845710.7,845710.7,30771,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489925750,1751233.00
03/19/2017 08:30,2,0.359,ACTIVE,213.51,339.95,59.975,1489926604,"201051344000645","219011344069620",31.07,2.00,0,321.31,354.97,11.4,9.0,0.053,645876.1,645876.1,30454,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926605,1751234.00
03/19/2017 08:30,2,0.299,ACTIVE,211.48,336.94,59.965,1489926604,"274151322000085","219011344069620",28.41,3.30,0,331.83,340.85,8.6,6.4,0.044,871840.4,871840.4,30467,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926606,1751235.00
03/19/2017 08:30,2,0.340,ALERT,213.74,341.45,59.970,1489926604,"201051344000633","219011344069620",31.39,1.50,0,298.17,354.37,10.8,8.5,0.040,632344.4,632344.4,30991,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926608,1751236.00
03/19/2017 08:30,2,0.332,ALERT,213.06,339.34,59.970,1489926604,"201051344000469","219011344069620",31.29,0.50,0,298.77,349.56,10.6,8.3,0.040,634952.6,634952.6,30952,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926609,1751237.00
03/19/2017 08:30,2,0.277,ALERT,211.93,340.55,59.986,1489926604,"201051344000646","219011344069620",31.39,1.50,0,297.87,346.86,8.8,6.6,0.035,629031.4,629031.4,30855,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926611,1751238.00
03/19/2017 08:30,2,0.324,ACTIVE,211.25,337.84,59.970,1489926604,"274151322000052","219011344069620",29.64,3.30,0,331.23,341.15,9.8,7.5,0.035,902263.6,902263.6,30236,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926612,1751239.00
03/19/2017 08:30,2,0.258,ALERT,212.38,340.85,59.933,1489926604,"201051344000585","219011344069620",31.49,1.50,0,298.77,342.95,8.2,6.0,0.022,639457.0,639457.0,31015,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926614,1751240.00
03/19/2017 08:30,2,0.299,ALERT,212.16,340.55,59.970,1489926604,"201051344001230","219011344069620",31.43,1.00,0,298.77,346.26,9.5,7.3,0.040,633320.0,633320.0,30728,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926616,1751241.00
03/19/2017 08:30,2,0.264,ALERT,212.83,338.14,59.944,1489926604,"201051344000582","219011344069620",31.13,0.50,0,299.97,349.86,8.3,6.1,0.022,623367.1,623367.1,30930,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926618,1751242.00
03/19/2017 08:30,2,0.344,ALERT,211.93,350.17,59.981,1489926604,"201051344000955","219011344069620",32.40,1.50,0,298.17,354.67,11.3,9.0,0.044,641290.8,641290.8,30817,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926619,1751243.00
03/19/2017 08:30,2,0.195,ALERT,211.48,392.25,59.970,1489926604,"274151322000094","219011344069620",36.96,2.50,0,296.96,419.30,7.4,5.2,0.031,736716.2,736716.2,31500,0,0,0,L,1151911521,0,121.10,122.46,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926621,1751244.00
03/19/2017 08:30,2,0.369,ALERT,213.06,346.56,59.981,1489926604,"201051344000579","219011344069620",32.08,2.00,0,299.97,351.67,12.0,9.7,0.049,652430.0,652430.0,30782,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926623,1751245.00
03/19/2017 08:30,2,0.322,ACTIVE,211.93,336.64,59.991,1489926604,"201051344000890","219011344069620",21.43,1.00,0,299.37,339.95,7.0,4.8,0.018,635113.8,635113.8,30942,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926624,1751246.00
03/19/2017 08:30,2,0.264,ACTIVE,212.38,351.07,59.981,1489926604,"201051344000438","219011344069620",32.58,1.00,0,299.07,354.97,8.8,6.5,0.018,638032.3,638032.3,30910,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926625,1751247.00
03/19/2017 08:30,2,0.322,ALERT,212.38,337.84,59.975,1489926604,"201051344000417","219011344069620",21.15,1.00,0,298.17,351.97,6.9,4.7,0.013,611136.3,611136.3,31219,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926627,1751248.00
03/19/2017 08:30,2,0.299,ACTIVE,211.70,338.44,59.965,1489926604,"274151322000083","219011344069620",29.92,3.00,0,332.43,340.85,9.1,6.8,0.044,893249.0,893249.0,30292,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926627,1751249.00
03/19/2017 08:30,2,0.322,ACTIVE,212.38,338.44,59.970,1489926604,"274151322000076","219011344069620",30.49,3.70,0,333.03,342.05,10.0,7.7,0.053,951688.8,951688.8,30398,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926628,1751250.00
03/19/2017 08:30,2,0.258,ACTIVE,213.06,360.38,59.996,1489926604,"201051344000868","219011344069620",33.56,1.50,0,310.19,362.49,8.8,6.6,0.027,633678.3,633678.3,30984,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926629,1751251.00
03/19/2017 08:30,2,0.297,ACTIVE,211.70,335.74,59.970,1489926604,"274151322000095","219011344069620",30.67,2.50,0,332.13,340.25,9.2,7.0,0.044,942590.0,942590.0,30517,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926630,1751252.00
03/19/2017 08:30,2,0.295,ALERT,212.83,339.65,59.965,1489926604,"201051344000988","219011344069620",20.81,1.50,0,297.57,346.26,6.2,4.1,0.022,586005.8,586005.8,31020,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926632,1751253.00
03/19/2017 08:30,2,0.246,ALERT,212.16,360.08,59.970,1489926604,"201051344001025","219011344069620",33.56,1.00,0,298.47,363.09,8.4,6.2,0.022,637100.0,637100.0,31103,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926634,1751254.00
