ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 08:30,2,0.420,ACTIVE,213.06,338.74,59.965,1489926604,"201051344000458","219011344069620",30.55,3.00,0,327.92,346.26,13.1,10.7,0.071,645842.7,645842.7,30609,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926635,1751255.00
03/19/2017 08:30,2,0.406,ACTIVE,213.74,341.45,59.981,1489926604,"201051344000853","219011344069620",30.63,1.50,0,326.42,351.67,12.6,10.3,0.066,646078.4,646078.4,30452,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926636,1751256.00
03/19/2017 08:30,2,0.219,ACTIVE,212.61,338.44,59.965,1489926604,"201051344000685","219011344069620",29.66,0.50,0,298.77,353.47,6.6,4.5,0.009,638248.2,638248.2,30794,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926637,1751257.00
03/19/2017 08:30,2,0.297,ALERT,212.38,342.95,59.970,1489926604,"201051344000917","219011344069620",31.59,3.00,0,296.96,345.36,9.6,7.3,0.035,634909.8,634909.8,30780,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926639,1751258.00
03/19/2017 08:30,2,0.256,ALERT,212.61,339.34,59.965,1489926604,"201051344001145","219011344069620",31.37,1.00,0,298.77,360.69,8.2,5.9,0.027,642767.3,642767.3,30624,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926640,1751259.00
03/19/2017 08:30,2,0.262,ACTIVE,212.38,339.65,59.970,1489926604,"201051344000651","219011344069620",31.39,0.00,0,298.77,351.67,8.4,6.2,0.018,631333.1,631333.1,30988,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926642,1751260.00
03/19/2017 08:30,2,0.297,ACTIVE,211.25,336.04,59.970,1489926604,"274151322000088","219011344069620",28.94,3.70,0,330.93,340.55,8.7,6.5,0.044,855651.1,855651.1,30510,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926643,1751261.00
03/19/2017 08:30,2,0.217,ACTIVE,212.38,409.38,59.965,1489926604,"274151322000068","219011344069620",38.74,4.00,0,317.70,412.08,8.5,6.3,0.027,737108.4,737108.4,31428,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926643,1751262.00
03/19/2017 08:30,2,0.260,ALERT,212.16,351.07,59.965,1489926604,"201051344001135","219011344069620",32.58,1.50,0,299.07,357.08,8.6,6.4,0.031,627285.0,627285.0,31004,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926645,1751263.00
03/19/2017 08:30,2,0.340,ACTIVE,212.61,354.37,59.959,1489926604,"201051344000594","219011344069620",32.80,1.50,0,313.80,358.88,11.3,9.0,0.040,647540.8,647540.8,30859,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926646,1751264.00
03/19/2017 08:30,2,0.252,ACTIVE,212.38,337.24,59.954,1489926604,"201051344001203","219011344069620",28.25,0.50,0,299.07,354.37,7.2,5.1,0.018,635727.4,635727.4,31057,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926647,1751265.00
03/19/2017 08:30,2,0.334,ACTIVE,211.70,336.34,59.965,1489926604,"274151322000054","219011344069620",27.83,4.00,0,330.93,341.15,9.4,7.2,0.049,874199.1,874199.1,30408,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926648,1751266.00
03/19/2017 08:30,2,0.338,ALERT,213.29,341.45,59.970,1489926604,"201051344000867","219011344069620",31.55,2.50,0,298.77,352.27,10.8,8.5,0.049,632799.6,632799.6,31016,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926650,1751267.00
03/19/2017 08:30,2,0.357,ALERT,212.38,343.85,59.965,1489926604,"201051344001093","219011344069620",31.79,2.00,0,298.47,348.96,11.6,9.3,0.040,634583.7,634583.7,30875,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926651,1751268.00
03/19/2017 08:30,2,0.344,ACTIVE,212.83,339.95,59.959,1489926604,"201051344000900","219011344069620",30.75,1.50,0,327.32,347.76,10.8,8.5,0.071,653949.5,653949.5,30364,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926652,1751269.00
03/19/2017 08:30,2,0.406,ACTIVE,213.29,340.85,59.991,1489926604,"201051344000648","219011344069620",31.45,0.50,0,328.82,347.46,13.0,10.6,0.066,643569.2,643569.2,30433,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926653,1751270.00
03/19/2017 08:30,2,0.434,ACTIVE,213.06,339.65,59.970,1489926604,"201051344000569","219011344069620",30.49,2.00,0,332.73,345.96,13.4,11.1,0.071,655994.4,655994.4,30347,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926654,1751271.00
03/19/2017 08:30,2,0.418,ACTIVE,213.06,339.65,59.959,1489926604,"201051344000983","219011344069620",29.38,1.50,0,332.13,344.76,12.6,10.2,0.066,646784.9,646784.9,30538,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926655,1751272.00
03/19/2017 08:30,2,0.316,ALERT,213.29,339.04,59.928,1489926604,"201051344001158","219011344069620",30.83,0.50,0,299.37,348.36,9.9,7.6,0.049,632885.7,632885.7,30890,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926657,1751273.00
03/19/2017 08:30,2,0.428,ACTIVE,213.51,340.85,59.959,1489926604,"201051344000576","219011344069620",30.97,2.00,0,321.61,351.97,13.4,11.1,0.071,646764.5,646764.5,30414,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926658,1751274.00
03/19/2017 08:30,2,0.324,ACTIVE,211.93,337.54,59.986,1489926604,"274151322000087","219011344069620",29.48,4.50,0,332.13,341.15,9.7,7.5,0.044,845711.6,845711.6,30772,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489926659,1751275.00
03/19/2017 08:45,2,0.652,ACTIVE,213.51,347.16,59.970,1489927503,"201051344000645","219011344069620",31.89,3.00,0,331.83,362.19,21.1,18.4,0.141,645879.7,645879.7,30455,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927504,1751276.00
03/19/2017 08:45,2,0.619,ACTIVE,211.25,338.74,59.965,1489927503,"274151322000085","219011344069620",30.30,4.00,0,329.13,342.65,19.0,16.4,0.115,871843.4,871843.4,30468,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927505,1751277.00
03/19/2017 08:45,2,0.572,ACTIVE,213.29,354.97,59.975,1489927503,"201051344000633","219011344069620",32.70,2.00,0,330.93,371.51,19.0,16.4,0.119,632347.6,632347.6,30993,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927506,1751278.00
03/19/2017 08:45,2,0.514,ACTIVE,213.06,354.67,59.970,1489927503,"201051344000469","219011344069620",32.68,1.50,0,329.73,371.21,17.0,14.5,0.102,634955.6,634955.6,30954,0,0,0,L,1122011218,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927507,1751279.00
03/19/2017 08:45,2,0.457,ACTIVE,212.16,360.38,59.975,1489927503,"201051344000646","219011344069620",33.44,2.00,0,329.13,373.31,15.5,13.0,0.084,629033.9,629033.9,30857,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927508,1751280.00
03/19/2017 08:45,2,0.648,ACTIVE,211.03,334.84,59.959,1489927503,"274151322000052","219011344069620",30.53,4.00,0,325.82,346.26,20.0,17.4,0.119,902266.9,902266.9,30237,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927509,1751281.00
03/19/2017 08:45,2,0.424,ACTIVE,212.38,356.18,60.007,1489927503,"201051344000585","219011344069620",32.98,2.50,0,328.82,362.49,14.2,11.8,0.071,639459.3,639459.3,31017,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927509,1751282.00
03/19/2017 08:45,2,0.533,ACTIVE,212.38,342.95,59.970,1489927503,"201051344001230","219011344069620",31.47,2.00,0,329.73,364.29,17.0,14.5,0.115,633322.9,633322.9,30730,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927510,1751283.00
03/19/2017 08:45,2,0.416,ACTIVE,212.83,353.77,59.991,1489927503,"201051344000582","219011344069620",32.74,1.50,0,329.43,364.59,13.8,11.4,0.071,623369.4,623369.4,30932,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927511,1751284.00
03/19/2017 08:45,2,0.604,ACTIVE,212.16,357.08,59.938,1489927503,"201051344000955","219011344069620",32.88,2.50,0,329.13,369.10,20.1,17.5,0.124,641294.1,641294.1,30819,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927512,1751285.00
03/19/2017 08:45,2,0.412,ACTIVE,211.48,431.92,59.981,1489927503,"274151322000094","219011344069620",40.75,4.50,0,330.63,450.86,17.1,14.6,0.110,736718.8,736718.8,31502,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927513,1751286.00
03/19/2017 08:45,2,0.598,ACTIVE,212.83,358.88,59.975,1489927503,"201051344000579","219011344069620",33.22,2.50,0,328.82,373.61,20.2,17.5,0.124,652433.5,652433.5,30784,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927514,1751287.00
03/19/2017 08:45,2,0.533,ACTIVE,212.38,334.24,59.965,1489927503,"201051344000890","219011344069620",21.87,1.50,0,329.13,341.75,11.8,9.5,0.066,635115.7,635115.7,30943,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927515,1751288.00
03/19/2017 08:45,2,0.416,ACTIVE,212.38,363.99,60.002,1489927503,"201051344000438","219011344069620",33.79,1.50,0,330.63,373.61,14.3,11.9,0.066,638034.6,638034.6,30911,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927516,1751289.00
03/19/2017 08:45,2,0.488,ACTIVE,212.61,335.14,59.970,1489927503,"201051344000417","219011344069620",22.15,1.50,0,324.62,353.17,11.0,8.7,0.040,611138.0,611138.0,31221,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927517,1751290.00
03/19/2017 08:45,2,0.596,ACTIVE,211.48,341.75,59.965,1489927503,"274151322000083","219011344069620",31.13,3.70,0,328.82,348.96,18.8,16.2,0.119,893252.0,893252.0,30293,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927518,1751291.00
03/19/2017 08:45,2,0.654,ACTIVE,211.93,341.75,59.965,1489927503,"274151322000076","219011344069620",31.49,4.50,0,330.33,354.37,20.9,18.3,0.137,951692.1,951692.1,30399,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927519,1751292.00
03/19/2017 08:45,2,0.600,ACTIVE,212.83,353.47,59.981,1489927503,"201051344000868","219011344069620",32.50,2.00,0,328.82,368.50,19.8,17.2,0.128,633681.6,633681.6,30985,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927520,1751293.00
03/19/2017 08:45,2,0.596,ACTIVE,211.25,349.26,59.970,1489927503,"274151322000095","219011344069620",32.28,3.30,0,330.03,357.98,19.4,16.8,0.119,942593.1,942593.1,30518,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927520,1751294.00
03/19/2017 08:45,2,0.498,ACTIVE,212.83,338.14,59.965,1489927503,"201051344000988","219011344069620",21.69,2.00,0,328.52,345.66,10.9,8.6,0.071,586007.4,586007.4,31022,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927521,1751295.00
03/19/2017 08:45,2,0.256,ACTIVE,212.16,376.31,59.970,1489927503,"201051344001025","219011344069620",35.31,2.00,0,329.43,379.62,9.2,7.0,0.022,637101.7,637101.7,31105,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927522,1751296.00
03/19/2017 08:45,2,0.719,ACTIVE,212.83,342.35,59.944,1489927503,"201051344000458","219011344069620",31.29,3.70,0,329.13,359.48,22.8,20.1,0.155,645846.6,645846.6,30610,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927523,1751297.00
03/19/2017 08:45,2,0.707,ACTIVE,213.51,343.25,60.012,1489927503,"201051344000853","219011344069620",31.33,2.00,0,330.63,359.18,22.4,19.7,0.150,646082.2,646082.2,30453,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927524,1751298.00
03/19/2017 08:45,2,0.330,ALERT,212.83,360.08,59.981,1489927503,"201051344000685","219011344069620",33.46,1.50,0,299.67,366.10,11.2,8.9,0.053,638249.9,638249.9,30795,0,0,0,L,1122011218,0,122.68,121.33,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927526,1751299.00
03/19/2017 08:45,2,0.523,ACTIVE,212.61,341.75,60.007,1489927503,"201051344000917","219011344069620",31.35,3.30,0,328.82,361.59,16.6,14.1,0.106,634912.5,634912.5,30782,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927527,1751300.00
03/19/2017 08:45,2,0.443,ACTIVE,212.83,351.97,59.959,1489927503,"201051344001145","219011344069620",32.52,2.00,0,331.53,373.91,14.6,12.2,0.084,642769.6,642769.6,30626,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927528,1751301.00
03/19/2017 08:45,2,0.279,ACTIVE,212.61,374.81,59.970,1489927503,"201051344000651","219011344069620",35.05,1.00,0,330.03,377.52,10.0,7.7,0.027,631334.9,631334.9,30989,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927529,1751302.00
03/19/2017 08:45,2,0.598,ACTIVE,211.03,338.14,59.965,1489927503,"274151322000088","219011344069620",30.18,4.00,0,327.92,342.05,18.3,15.7,0.110,855653.9,855653.9,30511,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927529,1751303.00
03/19/2017 08:45,2,0.414,ACTIVE,212.16,442.44,59.991,1489927503,"274151322000068","219011344069620",42.14,6.30,0,331.53,454.16,17.6,15.1,0.097,737111.1,737111.1,31429,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927530,1751304.00
03/19/2017 08:45,2,0.428,ACTIVE,212.16,360.38,59.981,1489927503,"201051344001135","219011344069620",33.44,2.00,0,330.03,370.90,14.6,12.1,0.084,627287.3,627287.3,31006,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927531,1751305.00
03/19/2017 08:45,2,0.615,ACTIVE,212.61,356.18,59.959,1489927503,"201051344000594","219011344069620",32.78,2.50,0,328.22,370.30,20.5,17.9,0.133,647544.2,647544.2,30860,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927532,1751306.00
03/19/2017 08:45,2,0.361,ACTIVE,212.61,356.18,60.012,1489927503,"201051344001203","219011344069620",33.12,1.50,0,330.03,363.69,12.2,9.8,0.053,635729.3,635729.3,31058,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927533,1751307.00
03/19/2017 08:45,2,0.633,ACTIVE,211.25,338.44,59.981,1489927503,"274151322000054","219011344069620",30.32,5.00,0,328.22,343.85,19.4,16.8,0.124,874202.2,874202.2,30409,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927534,1751308.00
03/19/2017 08:45,2,0.561,ACTIVE,213.29,357.08,59.970,1489927503,"201051344000867","219011344069620",33.00,3.30,0,329.13,370.00,18.8,16.2,0.119,632802.7,632802.7,31018,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927535,1751309.00
03/19/2017 08:45,2,0.586,ACTIVE,212.61,345.96,59.981,1489927503,"201051344001093","219011344069620",31.77,3.00,0,329.43,369.10,18.9,16.3,0.097,634586.9,634586.9,30877,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927536,1751310.00
03/19/2017 08:45,2,0.654,ACTIVE,212.83,345.66,59.975,1489927503,"201051344000900","219011344069620",31.57,1.50,0,329.43,359.18,21.0,18.3,0.155,653952.9,653952.9,30365,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927537,1751311.00
03/19/2017 08:45,2,0.688,ACTIVE,213.06,349.26,59.970,1489927503,"201051344000648","219011344069620",32.05,1.50,0,330.93,363.99,22.3,19.6,0.150,643573.0,643573.0,30434,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927538,1751312.00
03/19/2017 08:45,2,0.730,ACTIVE,213.29,345.66,59.981,1489927503,"201051344000569","219011344069620",31.57,2.50,0,329.73,360.38,23.4,20.7,0.164,655998.4,655998.4,30348,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927539,1751313.00
03/19/2017 08:45,2,0.713,ACTIVE,213.29,344.15,59.944,1489927503,"201051344000983","219011344069620",31.31,2.50,0,328.82,357.68,22.7,20.0,0.168,646788.7,646788.7,30539,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927540,1751314.00
03/19/2017 08:45,2,0.510,ACTIVE,213.29,359.18,59.986,1489927503,"201051344001158","219011344069620",33.26,1.50,0,330.33,370.60,17.2,14.7,0.097,632888.5,632888.5,30892,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927541,1751315.00
03/19/2017 08:45,2,0.732,ACTIVE,213.74,342.05,59.933,1489927503,"201051344000576","219011344069620",31.15,2.00,0,330.03,357.98,23.1,20.4,0.155,646768.4,646768.4,30415,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927541,1751316.00
03/19/2017 08:45,2,0.639,ACTIVE,211.70,336.64,59.965,1489927503,"274151322000087","219011344069620",30.40,5.50,0,328.52,344.15,19.6,17.0,0.119,845714.7,845714.7,30773,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489927542,1751317.00
03/19/2017 09:00,2,1.102,ACTIVE,212.61,358.58,59.965,1489928403,"201051344000645","219011344069620",32.52,3.70,0,334.54,377.22,36.4,33.2,0.274,645886.1,645886.1,30456,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928404,1751318.00
03/19/2017 09:00,2,1.123,ACTIVE,211.03,344.45,60.007,1489928403,"274151322000085","219011344069620",30.73,5.00,0,327.02,372.41,35.0,31.9,0.239,871849.3,871849.3,30469,0,0,0,L,1151911521,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928405,1751319.00
03/19/2017 09:00,2,0.928,ACTIVE,212.61,367.90,59.981,1489928403,"201051344000633","219011344069620",33.66,3.00,0,330.93,382.63,31.7,28.6,0.239,632353.2,632353.2,30994,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928406,1751320.00
03/19/2017 09:00,2,0.832,ACTIVE,212.38,368.20,59.981,1489928403,"201051344000469","219011344069620",33.87,2.50,0,330.03,385.03,28.6,25.7,0.212,634960.6,634960.6,30955,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928407,1751321.00
03/19/2017 09:00,2,0.775,ACTIVE,211.93,369.40,59.981,1489928403,"201051344000646","219011344069620",33.91,3.30,0,334.54,384.43,26.7,23.8,0.194,629038.5,629038.5,30858,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928408,1751322.00
03/19/2017 09:00,2,1.135,ACTIVE,210.80,342.95,60.023,1489928403,"274151322000052","219011344069620",31.19,5.50,0,328.82,375.11,35.9,32.7,0.230,902273.1,902273.1,30238,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928409,1751323.00
03/19/2017 09:00,2,0.695,ACTIVE,212.16,363.99,59.975,1489928403,"201051344000585","219011344069620",33.50,3.30,0,332.73,377.52,23.6,20.8,0.155,639463.3,639463.3,31018,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928410,1751324.00
03/19/2017 09:00,2,0.900,ACTIVE,212.16,344.45,59.981,1489928403,"201051344001230","219011344069620",25.84,3.00,0,328.82,377.82,23.5,20.8,0.146,633328.0,633328.0,30731,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928411,1751325.00
03/19/2017 09:00,2,0.666,ACTIVE,212.38,367.90,60.034,1489928403,"201051344000582","219011344069620",33.93,3.00,0,335.14,379.62,22.9,20.2,0.146,623373.3,623373.3,30933,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928411,1751326.00
03/19/2017 09:00,2,0.980,ACTIVE,211.70,366.70,59.991,1489928403,"201051344000955","219011344069620",33.56,3.30,0,333.33,380.52,33.3,30.2,0.243,641300.1,641300.1,30820,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928412,1751327.00
03/19/2017 09:00,2,0.738,ACTIVE,210.57,442.74,59.991,1489928403,"274151322000094","219011344069620",41.55,6.30,0,333.63,460.47,31.1,28.1,0.208,736724.1,736724.1,31503,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928413,1751328.00
03/19/2017 09:00,2,0.953,ACTIVE,212.16,369.40,59.981,1489928403,"201051344000579","219011344069620",33.91,3.70,0,333.93,384.43,32.7,29.7,0.234,652439.4,652439.4,30785,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928414,1751329.00
03/19/2017 09:00,2,0.857,ACTIVE,211.70,340.85,59.944,1489928403,"201051344000890","219011344069620",22.36,2.50,0,327.92,350.47,19.4,16.8,0.133,635119.0,635119.0,30944,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928415,1751330.00
03/19/2017 09:00,2,0.641,ACTIVE,212.16,374.21,59.975,1489928403,"201051344000438","219011344069620",34.73,2.50,0,335.44,386.53,22.5,19.8,0.133,638038.5,638038.5,30912,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928416,1751331.00
03/19/2017 09:00,2,0.719,ACTIVE,212.16,341.45,59.986,1489928403,"201051344000417","219011344069620",22.40,2.50,0,327.62,348.06,16.4,13.9,0.106,611140.8,611140.8,31222,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928417,1751332.00
03/19/2017 09:00,2,1.041,ACTIVE,210.80,351.97,59.981,1489928403,"274151322000083","219011344069620",31.71,4.50,0,330.33,367.60,33.4,30.3,0.221,893257.9,893257.9,30294,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928418,1751333.00
03/19/2017 09:00,2,1.152,ACTIVE,211.48,355.58,59.965,1489928403,"274151322000076","219011344069620",32.01,5.50,0,326.72,375.41,37.4,34.2,0.256,951698.8,951698.8,30400,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928419,1751334.00
03/19/2017 09:00,2,0.980,ACTIVE,212.16,361.29,60.012,1489928403,"201051344000868","219011344069620",32.98,3.00,0,334.54,380.82,32.8,29.7,0.239,633687.5,633687.5,30986,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928420,1751335.00
03/19/2017 09:00,2,1.043,ACTIVE,210.80,363.09,59.970,1489928403,"274151322000095","219011344069620",32.84,4.50,0,326.42,374.21,34.6,31.5,0.221,942599.2,942599.2,30519,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928421,1751336.00
03/19/2017 09:00,2,0.811,ACTIVE,212.16,342.65,59.965,1489928403,"201051344000988","219011344069620",21.97,3.00,0,328.82,352.27,18.1,15.5,0.133,586010.5,586010.5,31023,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928422,1751337.00
03/19/2017 09:00,2,0.773,ACTIVE,211.93,370.00,59.965,1489928403,"201051344001025","219011344069620",34.19,3.00,0,333.33,402.77,26.9,24.0,0.181,637105.8,637105.8,31106,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928423,1751338.00
03/19/2017 09:00,2,1.168,ACTIVE,212.38,350.17,59.970,1489928403,"201051344000458","219011344069620",31.79,4.50,0,332.13,372.41,37.6,34.4,0.296,645853.6,645853.6,30611,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928424,1751339.00
03/19/2017 09:00,2,1.176,ACTIVE,212.83,349.26,59.928,1489928403,"201051344000853","219011344069620",31.55,3.00,0,333.63,372.41,37.6,34.4,0.292,646089.2,646089.2,30454,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928425,1751340.00
03/19/2017 09:00,2,0.516,ACTIVE,212.16,349.26,59.965,1489928403,"201051344000685","219011344069620",32.18,2.50,0,335.74,382.63,16.8,14.3,0.097,638252.9,638252.9,30797,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928426,1751341.00
03/19/2017 09:00,2,0.822,ACTIVE,212.38,361.29,59.917,1489928403,"201051344000917","219011344069620",33.12,4.00,0,329.43,377.22,27.6,24.7,0.199,634917.5,634917.5,30783,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928427,1751342.00
03/19/2017 09:00,2,0.705,ACTIVE,212.38,373.31,59.981,1489928403,"201051344001145","219011344069620",34.51,3.00,0,337.24,387.44,24.6,21.8,0.172,642773.9,642773.9,30627,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928428,1751343.00
03/19/2017 09:00,2,0.605,ACTIVE,212.38,368.20,60.034,1489928403,"201051344000651","219011344069620",34.07,2.00,0,344.76,387.14,20.9,18.3,0.133,631337.9,631337.9,30990,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928428,1751344.00
03/19/2017 09:00,2,1.014,ACTIVE,210.35,345.96,59.981,1489928403,"274151322000088","219011344069620",31.09,5.50,0,325.82,367.90,31.9,28.8,0.212,855659.7,855659.7,30512,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928429,1751345.00
03/19/2017 09:00,2,0.709,ACTIVE,211.25,446.05,59.986,1489928403,"274151322000068","219011344069620",42.14,8.00,0,333.93,462.88,30.3,27.3,0.186,737116.6,737116.6,31430,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928430,1751346.00
03/19/2017 09:00,2,0.670,ACTIVE,211.93,370.90,60.002,1489928403,"201051344001135","219011344069620",34.29,3.00,0,334.24,384.73,23.4,20.7,0.159,627291.5,627291.5,31007,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928431,1751347.00
03/19/2017 09:00,2,0.951,ACTIVE,211.70,365.19,59.975,1489928403,"201051344000594","219011344069620",33.36,3.30,0,332.43,381.42,32.2,29.2,0.239,647550.2,647550.2,30861,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928432,1751348.00
03/19/2017 09:00,2,0.553,ACTIVE,212.16,362.19,59.975,1489928403,"201051344001203","219011344069620",33.58,3.00,0,335.44,385.03,18.9,16.3,0.124,635732.6,635732.6,31059,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928433,1751349.00
03/19/2017 09:00,2,1.049,ACTIVE,210.35,343.25,59.970,1489928403,"274151322000054","219011344069620",31.13,6.30,0,326.12,373.91,33.1,30.0,0.221,874208.3,874208.3,30410,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928434,1751350.00
03/19/2017 09:00,2,0.867,ACTIVE,212.16,364.59,60.007,1489928403,"201051344000867","219011344069620",33.50,4.00,0,328.22,379.62,29.4,26.5,0.212,632808.2,632808.2,31019,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928435,1751351.00
03/19/2017 09:00,2,0.857,ACTIVE,211.93,365.49,59.986,1489928403,"201051344001093","219011344069620",33.58,3.70,0,328.52,378.42,29.2,26.2,0.194,634592.4,634592.4,30878,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928436,1751352.00
03/19/2017 09:00,2,1.107,ACTIVE,211.93,347.76,59.965,1489928403,"201051344000900","219011344069620",31.41,3.00,0,331.53,371.21,35.3,32.1,0.283,653959.5,653959.5,30366,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928437,1751353.00
03/19/2017 09:00,2,1.047,ACTIVE,212.16,359.48,59.981,1489928403,"201051344000648","219011344069620",32.74,2.00,0,334.84,379.62,34.8,31.6,0.270,643579.6,643579.6,30435,0,0,0,L,1122011218,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928438,1751354.00
03/19/2017 09:00,2,1.166,ACTIVE,212.16,349.56,59.981,1489928403,"201051344000569","219011344069620",31.59,3.30,0,330.63,373.31,37.3,34.1,0.287,656005.4,656005.4,30349,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928439,1751355.00
03/19/2017 09:00,2,1.137,ACTIVE,211.93,348.96,59.975,1489928403,"201051344000983","219011344069620",31.55,3.30,0,331.53,372.71,36.4,33.2,0.292,646795.5,646795.5,30540,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928439,1751356.00
03/19/2017 09:00,2,0.795,ACTIVE,212.16,366.10,59.975,1489928403,"201051344001158","219011344069620",33.70,3.00,0,330.93,383.53,27.1,24.2,0.199,632893.5,632893.5,30893,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928440,1751357.00
03/19/2017 09:00,2,1.117,ACTIVE,212.61,352.87,59.996,1489928403,"201051344000576","219011344069620",31.95,3.00,0,332.43,373.61,36.2,33.0,0.278,646775.3,646775.3,30416,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928441,1751358.00
03/19/2017 09:00,2,1.037,ACTIVE,210.80,344.76,59.959,1489928403,"274151322000087","219011344069620",30.89,6.70,0,326.12,371.81,32.4,29.4,0.208,845720.7,845720.7,30774,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489928442,1751359.00
03/19/2017 09:15,2,0.885,ACTIVE,212.83,354.37,59.965,1489929304,"201051344000645","219011344069620",32.40,4.00,0,334.54,376.31,29.0,26.1,0.208,645893.4,645893.4,30457,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929305,1751360.00
03/19/2017 09:15,2,0.877,ACTIVE,211.25,344.45,59.970,1489929304,"274151322000085","219011344069620",30.42,6.00,0,329.73,357.08,27.0,24.2,0.172,871856.2,871856.2,30470,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929306,1751361.00
03/19/2017 09:15,2,0.768,ACTIVE,213.06,359.78,59.975,1489929304,"201051344000633","219011344069620",33.02,3.70,0,334.54,380.52,25.7,22.8,0.186,632359.6,632359.6,30995,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929307,1751362.00
03/19/2017 09:15,2,0.686,ACTIVE,212.61,366.10,59.959,1489929304,"201051344000469","219011344069620",33.73,3.30,0,333.33,383.53,23.5,20.7,0.155,634966.3,634966.3,30956,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929307,1751363.00
03/19/2017 09:15,2,0.645,ACTIVE,211.93,366.40,59.970,1489929304,"201051344000646","219011344069620",33.81,4.00,0,333.93,383.53,22.1,19.4,0.150,629043.8,629043.8,30859,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929308,1751364.00
03/19/2017 09:15,2,0.904,ACTIVE,210.57,341.75,59.996,1489929304,"274151322000052","219011344069620",30.81,6.70,0,329.73,358.58,28.2,25.3,0.186,902280.2,902280.2,30239,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929309,1751365.00
03/19/2017 09:15,2,0.590,ACTIVE,212.38,359.18,59.975,1489929304,"201051344000585","219011344069620",33.16,4.00,0,333.33,375.41,19.9,17.3,0.124,639468.0,639468.0,31019,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929310,1751366.00
03/19/2017 09:15,2,0.730,ACTIVE,211.93,356.78,59.938,1489929304,"201051344001230","219011344069620",32.78,3.70,0,333.33,376.92,24.3,21.5,0.172,633333.9,633333.9,30732,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929311,1751367.00
03/19/2017 09:15,2,0.570,ACTIVE,212.61,353.77,60.012,1489929304,"201051344000582","219011344069620",32.58,3.30,0,333.63,377.82,18.8,16.2,0.115,623377.8,623377.8,30934,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929312,1751368.00
03/19/2017 09:15,2,0.830,ACTIVE,211.70,358.58,59.917,1489929304,"201051344000955","219011344069620",32.84,4.00,0,333.63,379.62,27.6,24.7,0.199,641306.9,641306.9,30821,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929313,1751369.00
03/19/2017 09:15,2,0.590,ACTIVE,210.80,433.12,59.965,1489929304,"274151322000094","219011344069620",40.63,7.70,0,330.63,464.38,24.3,21.6,0.155,736730.3,736730.3,31504,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929314,1751370.00
03/19/2017 09:15,2,0.791,ACTIVE,212.38,365.80,59.938,1489929304,"201051344000579","219011344069620",33.62,4.00,0,333.03,383.83,27.0,24.1,0.190,652446.0,652446.0,30786,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929315,1751371.00
03/19/2017 09:15,2,0.730,ACTIVE,211.93,339.65,59.959,1489929304,"201051344000890","219011344069620",21.75,3.30,0,332.43,351.67,16.1,13.6,0.106,635122.7,635122.7,30945,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929316,1751372.00
03/19/2017 09:15,2,0.535,ACTIVE,212.16,370.60,59.965,1489929304,"201051344000438","219011344069620",34.33,3.70,0,331.83,385.63,18.7,16.1,0.106,638042.9,638042.9,30913,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929317,1751373.00
03/19/2017 09:15,2,0.619,ACTIVE,212.38,340.55,59.933,1489929304,"201051344000417","219011344069620",22.17,3.30,0,333.03,349.56,13.9,11.5,0.080,611143.9,611143.9,31223,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929317,1751374.00
03/19/2017 09:15,2,0.848,ACTIVE,210.80,342.95,59.965,1489929304,"274151322000083","219011344069620",31.43,5.50,0,329.73,361.29,27.0,24.2,0.181,893264.7,893264.7,30295,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929318,1751375.00
03/19/2017 09:15,2,0.934,ACTIVE,211.48,345.36,59.981,1489929304,"274151322000076","219011344069620",31.55,6.30,0,331.53,366.70,29.8,26.9,0.194,951706.4,951706.4,30401,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929319,1751376.00
03/19/2017 09:15,2,0.814,ACTIVE,212.38,357.98,59.965,1489929304,"201051344000868","219011344069620",32.84,3.30,0,333.03,377.82,27.1,24.2,0.194,633694.2,633694.2,30987,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929320,1751377.00
03/19/2017 09:15,2,0.859,ACTIVE,210.80,349.86,59.965,1489929304,"274151322000095","219011344069620",32.22,5.50,0,329.43,371.81,28.1,25.2,0.177,942606.3,942606.3,30520,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929321,1751378.00
03/19/2017 09:15,2,0.680,ACTIVE,212.38,342.05,59.975,1489929304,"201051344000988","219011344069620",21.67,3.30,0,332.73,352.87,15.0,12.5,0.102,586014.0,586014.0,31024,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929322,1751379.00
03/19/2017 09:15,2,0.676,ACTIVE,211.93,363.09,59.975,1489929304,"201051344001025","219011344069620",33.52,3.70,0,333.33,381.73,23.0,20.2,0.155,637111.3,637111.3,31107,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929323,1751380.00
03/19/2017 09:15,2,0.984,ACTIVE,212.38,344.15,59.959,1489929304,"201051344000458","219011344069620",31.25,5.00,0,333.93,370.30,31.2,28.2,0.234,645861.4,645861.4,30612,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929324,1751381.00
03/19/2017 09:15,2,0.980,ACTIVE,213.06,345.96,59.970,1489929304,"201051344000853","219011344069620",31.39,3.70,0,335.44,370.00,31.2,28.2,0.234,646097.0,646097.0,30455,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929325,1751382.00
03/19/2017 09:15,2,0.912,ACTIVE,212.61,343.25,59.965,1489929304,"201051344000685","219011344069620",20.95,3.30,0,335.74,379.62,19.4,16.8,0.146,638257.3,638257.3,30798,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929326,1751383.00
03/19/2017 09:15,2,0.699,ACTIVE,212.38,359.78,59.965,1489929304,"201051344000917","219011344069620",33.02,5.00,0,333.33,375.71,23.4,20.6,0.164,634923.2,634923.2,30784,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929326,1751384.00
03/19/2017 09:15,2,0.611,ACTIVE,212.38,370.00,59.991,1489929304,"201051344001145","219011344069620",34.27,3.70,0,335.74,386.83,21.2,18.6,0.146,642779.0,642779.0,30628,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929327,1751385.00
03/19/2017 09:15,2,0.516,ACTIVE,212.38,366.10,59.970,1489929304,"201051344000651","219011344069620",34.01,3.00,0,334.84,382.63,17.8,15.3,0.093,631342.0,631342.0,30991,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929328,1751386.00
03/19/2017 09:15,2,0.842,ACTIVE,210.35,342.95,59.965,1489929304,"274151322000088","219011344069620",30.38,6.30,0,329.13,355.58,26.0,23.2,0.164,855666.2,855666.2,30513,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929329,1751387.00
03/19/2017 09:15,2,0.592,ACTIVE,211.48,436.73,59.954,1489929304,"274151322000068","219011344069620",41.47,9.70,0,330.63,461.68,24.9,22.1,0.150,737122.8,737122.8,31431,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929330,1751388.00
03/19/2017 09:15,2,0.588,ACTIVE,211.93,365.19,60.007,1489929304,"201051344001135","219011344069620",33.79,4.00,0,333.03,382.63,20.1,17.5,0.128,627296.2,627296.2,31008,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929331,1751389.00
03/19/2017 09:15,2,0.812,ACTIVE,211.93,361.89,59.965,1489929304,"201051344000594","219011344069620",33.16,3.70,0,332.13,380.22,27.3,24.5,0.190,647557.0,647557.0,30862,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929332,1751390.00
03/19/2017 09:15,2,0.480,ACTIVE,212.38,357.38,59.996,1489929304,"201051344001203","219011344069620",33.08,3.70,0,334.24,383.83,16.1,13.6,0.097,635736.3,635736.3,31060,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929333,1751391.00
03/19/2017 09:15,2,0.883,ACTIVE,210.80,339.04,59.959,1489929304,"274151322000054","219011344069620",30.53,7.00,0,329.13,355.88,27.3,24.4,0.177,874215.1,874215.1,30411,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929334,1751392.00
03/19/2017 09:15,2,0.758,ACTIVE,212.38,357.08,59.970,1489929304,"201051344000867","219011344069620",32.82,4.50,0,333.93,378.12,25.2,22.4,0.172,632814.3,632814.3,31020,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929335,1751393.00
03/19/2017 09:15,2,0.764,ACTIVE,212.16,357.38,59.944,1489929304,"201051344001093","219011344069620",32.82,4.50,0,333.33,377.22,25.4,22.6,0.159,634598.5,634598.5,30879,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929336,1751394.00
03/19/2017 09:15,2,0.934,ACTIVE,212.16,344.76,59.965,1489929304,"201051344000900","219011344069620",31.07,3.30,0,332.13,370.30,29.4,26.5,0.239,653966.8,653966.8,30367,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929336,1751395.00
03/19/2017 09:15,2,0.906,ACTIVE,212.38,354.37,59.965,1489929304,"201051344000648","219011344069620",32.40,3.00,0,333.33,377.52,29.7,26.8,0.212,643587.0,643587.0,30436,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929337,1751396.00
03/19/2017 09:15,2,1.000,ACTIVE,212.61,344.76,60.002,1489929304,"201051344000569","219011344069620",31.13,3.70,0,332.43,370.30,31.6,28.5,0.239,656013.3,656013.3,30350,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929338,1751397.00
03/19/2017 09:15,2,0.959,ACTIVE,212.61,348.06,59.970,1489929304,"201051344000983","219011344069620",31.61,4.00,0,332.73,371.51,30.7,27.7,0.234,646803.2,646803.2,30541,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929339,1751398.00
