ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 09:15,2,0.688,ACTIVE,212.83,361.59,59.954,1489929304,"201051344001158","219011344069620",33.32,3.30,0,335.14,381.42,23.2,20.5,0.164,632899.1,632899.1,30894,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929340,1751399.00
03/19/2017 09:15,2,0.955,ACTIVE,213.06,349.56,59.954,1489929304,"201051344000576","219011344069620",31.75,3.30,0,333.03,373.01,30.8,27.8,0.221,646782.9,646782.9,30417,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929342,1751400.00
03/19/2017 09:15,2,0.875,ACTIVE,211.03,343.25,59.954,1489929304,"274151322000087","219011344069620",30.55,8.00,0,328.82,354.97,27.1,24.2,0.177,845727.4,845727.4,30775,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489929343,1751401.00
03/19/2017 09:30,2,1.078,ACTIVE,213.29,357.08,59.986,1489930203,"201051344000645","219011344069620",32.48,4.00,0,334.24,373.31,35.4,32.3,0.265,645900.6,645900.6,30458,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930204,1751402.00
03/19/2017 09:30,2,1.098,ACTIVE,211.25,347.16,59.981,1489930203,"274151322000085","219011344069620",30.32,6.30,0,331.53,354.07,33.7,30.6,0.221,871863.0,871863.0,30471,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930205,1751403.00
03/19/2017 09:30,2,0.920,ACTIVE,213.29,365.80,59.991,1489930203,"201051344000633","219011344069620",33.48,4.00,0,335.44,378.42,31.3,28.3,0.239,632366.0,632366.0,30996,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930206,1751404.00
03/19/2017 09:30,2,0.816,ACTIVE,213.06,368.80,59.996,1489930203,"201051344000469","219011344069620",33.87,3.70,0,333.33,382.33,28.0,25.1,0.208,634972.0,634972.0,30957,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930207,1751405.00
03/19/2017 09:30,2,0.775,ACTIVE,212.16,369.70,59.991,1489930203,"201051344000646","219011344069620",34.05,5.00,0,333.63,382.03,26.7,23.9,0.194,629049.2,629049.2,30860,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930208,1751406.00
03/19/2017 09:30,2,1.117,ACTIVE,211.25,345.36,60.023,1489930203,"274151322000052","219011344069620",30.79,7.30,0,331.23,356.18,34.9,31.7,0.230,902287.3,902287.3,30240,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930209,1751407.00
03/19/2017 09:30,2,0.711,ACTIVE,212.61,360.69,59.991,1489930203,"201051344000585","219011344069620",33.12,5.00,0,334.24,373.31,23.9,21.1,0.159,639472.7,639472.7,31020,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930210,1751408.00
03/19/2017 09:30,2,0.883,ACTIVE,212.16,359.78,59.996,1489930203,"201051344001230","219011344069620",32.90,4.50,0,333.33,374.81,29.5,26.5,0.217,633339.9,633339.9,30733,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930211,1751409.00
03/19/2017 09:30,2,0.674,ACTIVE,212.83,365.49,59.986,1489930203,"201051344000582","219011344069620",33.70,4.50,0,334.24,376.92,23.0,20.3,0.150,623382.4,623382.4,30935,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930211,1751410.00
03/19/2017 09:30,2,1.000,ACTIVE,211.93,361.89,59.986,1489930203,"201051344000955","219011344069620",33.00,4.50,0,333.93,377.22,33.5,30.4,0.252,641313.7,641313.7,30822,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930212,1751411.00
03/19/2017 09:30,2,0.721,ACTIVE,211.48,438.53,59.986,1489930203,"274151322000094","219011344069620",41.27,8.50,0,330.93,456.57,30.2,27.2,0.203,736736.3,736736.3,31505,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930213,1751412.00
03/19/2017 09:30,2,0.943,ACTIVE,213.29,367.30,60.002,1489930203,"201051344000579","219011344069620",33.68,4.50,0,333.33,381.12,32.2,29.1,0.234,652452.7,652452.7,30787,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930214,1751413.00
03/19/2017 09:30,2,0.873,ACTIVE,212.16,341.75,60.018,1489930203,"201051344000890","219011344069620",22.17,4.00,0,331.83,350.47,19.6,16.9,0.128,635126.5,635126.5,30946,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930215,1751414.00
03/19/2017 09:30,2,0.648,ACTIVE,212.83,373.01,59.981,1489930203,"201051344000438","219011344069620",34.55,4.50,0,333.03,382.93,22.7,20.0,0.141,638047.5,638047.5,30914,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930216,1751415.00
03/19/2017 09:30,2,0.727,ACTIVE,212.83,342.35,59.986,1489930203,"201051344000417","219011344069620",22.26,4.00,0,332.73,348.36,16.4,13.9,0.102,611147.1,611147.1,31224,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930217,1751416.00
03/19/2017 09:30,2,1.047,ACTIVE,211.48,347.16,59.981,1489930203,"274151322000083","219011344069620",31.55,6.30,0,330.03,359.18,33.5,30.4,0.225,893271.4,893271.4,30296,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930218,1751417.00
03/19/2017 09:30,2,1.152,ACTIVE,212.16,348.36,59.986,1489930203,"274151322000076","219011344069620",31.69,7.30,0,332.73,363.39,37.0,33.8,0.252,951713.9,951713.9,30402,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930219,1751418.00
03/19/2017 09:30,2,0.988,ACTIVE,212.83,360.08,59.986,1489930203,"201051344000868","219011344069620",32.82,3.70,0,331.83,375.41,32.9,29.8,0.243,633701.0,633701.0,30988,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930220,1751419.00
03/19/2017 09:30,2,1.055,ACTIVE,211.48,358.88,59.975,1489930203,"274151322000095","219011344069620",32.66,6.30,0,331.53,369.10,34.9,31.8,0.225,942613.3,942613.3,30521,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930220,1751420.00
03/19/2017 09:30,2,0.812,ACTIVE,213.06,343.85,59.938,1489930203,"201051344000988","219011344069620",22.09,3.70,0,332.73,352.27,18.2,15.7,0.128,586017.5,586017.5,31025,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930221,1751421.00
03/19/2017 09:30,2,0.811,ACTIVE,212.61,366.70,59.970,1489930203,"201051344001025","219011344069620",33.73,5.00,0,333.63,380.82,27.7,24.8,0.190,637116.9,637116.9,31108,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930222,1751422.00
03/19/2017 09:30,2,1.170,ACTIVE,213.06,350.47,60.018,1489930203,"201051344000458","219011344069620",31.81,5.50,0,332.13,369.10,37.7,34.5,0.296,645869.1,645869.1,30613,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930223,1751423.00
03/19/2017 09:30,2,1.193,ACTIVE,213.51,349.26,59.922,1489930203,"201051344000853","219011344069620",31.53,4.00,0,333.63,369.70,38.1,34.8,0.296,646104.8,646104.8,30456,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930224,1751424.00
03/19/2017 09:30,2,1.096,ACTIVE,212.83,344.45,59.975,1489930203,"201051344000685","219011344069620",21.37,4.00,0,333.03,354.97,23.8,21.0,0.186,638262.0,638262.0,30799,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930225,1751425.00
03/19/2017 09:30,2,0.857,ACTIVE,212.83,360.99,59.965,1489930203,"201051344000917","219011344069620",33.02,6.30,0,334.84,373.61,28.7,25.8,0.208,634928.9,634928.9,30785,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930226,1751426.00
03/19/2017 09:30,2,0.744,ACTIVE,213.06,373.01,60.023,1489930203,"201051344001145","219011344069620",34.47,4.50,0,335.74,384.73,26.1,23.2,0.181,642784.1,642784.1,30629,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930227,1751427.00
03/19/2017 09:30,2,0.617,ACTIVE,212.83,370.90,59.986,1489930203,"201051344000651","219011344069620",34.33,3.70,0,336.34,380.52,21.5,18.9,0.137,631346.3,631346.3,30992,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930228,1751428.00
03/19/2017 09:30,2,1.047,ACTIVE,211.25,346.26,59.954,1489930203,"274151322000088","219011344069620",30.55,7.00,0,330.93,354.37,32.4,29.3,0.208,855672.7,855672.7,30514,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930229,1751429.00
03/19/2017 09:30,2,0.729,ACTIVE,212.16,446.65,59.981,1489930203,"274151322000068","219011344069620",41.87,10.30,0,330.33,459.57,30.9,27.9,0.190,737129.0,737129.0,31432,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930230,1751430.00
03/19/2017 09:30,2,0.707,ACTIVE,212.38,369.40,60.007,1489930203,"201051344001135","219011344069620",34.09,5.00,0,333.93,380.82,24.5,21.7,0.164,627301.1,627301.1,31009,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930231,1751431.00
03/19/2017 09:30,2,0.992,ACTIVE,212.83,362.79,59.975,1489930203,"201051344000594","219011344069620",33.12,4.00,0,333.33,377.52,33.3,30.2,0.243,647563.8,647563.8,30863,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930231,1751432.00
03/19/2017 09:30,2,0.562,ACTIVE,212.61,368.50,59.975,1489930203,"201051344001203","219011344069620",34.23,4.50,0,336.04,382.93,19.6,17.0,0.128,635740.1,635740.1,31061,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930232,1751433.00
03/19/2017 09:30,2,1.094,ACTIVE,211.48,344.76,59.975,1489930203,"274151322000054","219011344069620",30.67,7.70,0,330.63,354.37,34.0,30.9,0.217,874222.0,874222.0,30412,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930233,1751434.00
03/19/2017 09:30,2,0.908,ACTIVE,213.29,362.49,59.965,1489930203,"201051344000867","219011344069620",33.28,5.00,0,334.54,376.92,30.6,27.6,0.225,632820.5,632820.5,31021,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930234,1751435.00
03/19/2017 09:30,2,0.906,ACTIVE,212.61,363.69,59.975,1489930203,"201051344001093","219011344069620",33.32,6.00,0,333.63,376.01,30.6,27.7,0.208,634604.7,634604.7,30880,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930235,1751436.00
03/19/2017 09:30,2,1.145,ACTIVE,213.06,348.06,59.986,1489930203,"201051344000900","219011344069620",31.41,3.70,0,332.13,368.80,36.4,33.2,0.296,653974.2,653974.2,30368,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930236,1751437.00
03/19/2017 09:30,2,1.096,ACTIVE,213.06,356.48,59.975,1489930203,"201051344000648","219011344069620",32.46,3.00,0,334.24,374.81,36.0,32.9,0.274,643594.4,643594.4,30437,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930237,1751438.00
03/19/2017 09:30,2,1.201,ACTIVE,213.29,350.77,59.975,1489930203,"201051344000569","219011344069620",31.71,4.00,0,332.73,370.00,38.6,35.4,0.301,656021.2,656021.2,30351,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930238,1751439.00
03/19/2017 09:30,2,1.166,ACTIVE,213.06,351.97,60.002,1489930203,"201051344000983","219011344069620",31.81,4.00,0,333.93,369.70,37.6,34.4,0.305,646810.8,646810.8,30542,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930239,1751440.00
03/19/2017 09:30,2,0.832,ACTIVE,213.06,366.40,59.981,1489930203,"201051344001158","219011344069620",33.60,3.70,0,334.24,379.62,28.4,25.4,0.212,632904.8,632904.8,30895,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930240,1751441.00
03/19/2017 09:30,2,1.174,ACTIVE,213.74,349.26,60.002,1489930203,"201051344000576","219011344069620",31.55,3.30,0,333.63,370.90,37.5,34.3,0.287,646790.6,646790.6,30418,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930241,1751442.00
03/19/2017 09:30,2,1.086,ACTIVE,211.48,340.55,59.975,1489930203,"274151322000087","219011344069620",30.85,9.00,0,330.93,353.77,34.0,30.8,0.217,845734.3,845734.3,30776,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489930242,1751443.00
03/19/2017 09:45,2,1.049,ACTIVE,214.41,354.97,59.981,1489931103,"201051344000645","219011344069620",32.32,4.00,0,335.44,377.82,34.4,31.3,0.256,645908.8,645908.8,30459,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931104,1751444.00
03/19/2017 09:45,2,1.068,ACTIVE,212.38,344.76,60.007,1489931103,"274151322000085","219011344069620",30.16,7.00,0,333.03,359.18,32.6,29.5,0.212,871870.8,871870.8,30472,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931105,1751445.00
03/19/2017 09:45,2,0.910,ACTIVE,214.64,360.38,59.986,1489931103,"201051344000633","219011344069620",32.98,4.00,0,335.74,382.63,30.4,27.4,0.225,632373.1,632373.1,30997,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931106,1751446.00
03/19/2017 09:45,2,0.797,ACTIVE,213.96,367.90,60.007,1489931103,"201051344000469","219011344069620",33.79,3.70,0,334.84,384.73,27.4,24.5,0.190,634978.4,634978.4,30958,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931107,1751447.00
03/19/2017 09:45,2,0.758,ACTIVE,212.61,370.00,59.981,1489931103,"201051344000646","219011344069620",33.97,6.00,0,334.54,384.43,26.1,23.3,0.181,629055.2,629055.2,30861,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931108,1751448.00
03/19/2017 09:45,2,1.076,ACTIVE,212.16,348.96,59.991,1489931103,"274151322000052","219011344069620",31.07,8.00,0,331.83,358.88,33.9,30.8,0.221,902295.4,902295.4,30241,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931108,1751449.00
03/19/2017 09:45,2,0.689,ACTIVE,213.06,362.19,59.986,1489931103,"201051344000585","219011344069620",33.34,6.00,0,338.14,374.81,23.4,20.6,0.159,639478.1,639478.1,31021,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931109,1751450.00
03/19/2017 09:45,2,0.855,ACTIVE,212.83,361.29,60.002,1489931103,"201051344001230","219011344069620",33.10,5.50,0,334.24,377.82,28.7,25.8,0.212,633346.6,633346.6,30734,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931110,1751451.00
03/19/2017 09:45,2,0.664,ACTIVE,213.51,361.89,59.949,1489931103,"201051344000582","219011344069620",33.32,5.00,0,335.14,378.42,22.5,19.8,0.146,623387.5,623387.5,30936,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931111,1751452.00
03/19/2017 09:45,2,0.980,ACTIVE,212.38,359.78,59.944,1489931103,"201051344000955","219011344069620",32.84,5.50,0,334.54,379.92,32.7,29.6,0.243,641321.4,641321.4,30823,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931112,1751453.00
03/19/2017 09:45,2,0.707,ACTIVE,212.38,438.53,59.965,1489931103,"274151322000094","219011344069620",41.27,9.70,0,330.93,459.87,29.6,26.7,0.194,736743.3,736743.3,31506,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931113,1751454.00
03/19/2017 09:45,2,0.926,ACTIVE,214.19,366.70,59.975,1489931103,"201051344000579","219011344069620",33.64,5.00,0,336.34,384.73,31.5,28.5,0.221,652460.1,652460.1,30788,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931114,1751455.00
03/19/2017 09:45,2,0.848,ACTIVE,212.61,341.75,59.949,1489931103,"201051344000890","219011344069620",22.15,4.50,0,332.43,353.77,19.0,16.4,0.128,635130.8,635130.8,30947,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931115,1751456.00
03/19/2017 09:45,2,0.633,ACTIVE,213.06,371.51,59.975,1489931103,"201051344000438","219011344069620",34.43,5.00,0,335.44,385.33,22.1,19.4,0.133,638052.5,638052.5,30915,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931116,1751457.00
03/19/2017 09:45,2,0.713,ACTIVE,213.29,342.35,59.981,1489931103,"201051344000417","219011344069620",22.24,4.50,0,333.93,351.67,16.1,13.6,0.097,611150.6,611150.6,31225,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931117,1751458.00
03/19/2017 09:45,2,1.027,ACTIVE,212.38,346.86,59.965,1489931103,"274151322000083","219011344069620",31.41,6.70,0,333.33,361.59,32.7,29.6,0.212,893279.2,893279.2,30297,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931117,1751459.00
03/19/2017 09:45,2,1.121,ACTIVE,212.83,345.96,59.959,1489931103,"274151322000076","219011344069620",31.67,7.70,0,333.63,367.30,36.0,32.8,0.247,951722.5,951722.5,30403,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931118,1751460.00
03/19/2017 09:45,2,0.963,ACTIVE,213.96,360.38,59.975,1489931103,"201051344000868","219011344069620",32.90,3.70,0,336.34,378.42,32.2,29.1,0.234,633708.5,633708.5,30989,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931119,1751461.00
03/19/2017 09:45,2,1.035,ACTIVE,212.16,359.78,59.975,1489931103,"274151322000095","219011344069620",32.52,7.00,0,332.43,372.11,34.1,31.0,0.225,942621.4,942621.4,30522,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931120,1751462.00
03/19/2017 09:45,2,0.795,ACTIVE,213.96,345.36,59.975,1489931103,"201051344000988","219011344069620",22.07,4.00,0,333.03,355.58,17.8,15.3,0.137,586021.5,586021.5,31026,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931121,1751463.00
03/19/2017 09:45,2,0.793,ACTIVE,213.06,366.70,60.012,1489931103,"201051344001025","219011344069620",33.81,5.50,0,333.63,383.53,27.1,24.3,0.186,637123.2,637123.2,31109,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931123,1751464.00
03/19/2017 09:45,2,1.156,ACTIVE,213.96,348.06,59.975,1489931103,"201051344000458","219011344069620",31.41,5.50,0,334.84,371.51,36.8,33.6,0.283,645877.9,645877.9,30614,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931124,1751465.00
03/19/2017 09:45,2,1.158,ACTIVE,214.41,350.77,59.975,1489931103,"201051344000853","219011344069620",31.71,4.50,0,335.44,373.31,37.2,34.0,0.283,646113.7,646113.7,30457,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931124,1751466.00
03/19/2017 09:45,2,1.068,ACTIVE,213.29,345.36,59.975,1489931103,"201051344000685","219011344069620",21.27,4.50,0,333.63,358.28,23.1,20.4,0.181,638267.3,638267.3,30800,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931125,1751467.00
03/19/2017 09:45,2,0.830,ACTIVE,213.29,360.69,60.018,1489931103,"201051344000917","219011344069620",33.04,6.30,0,335.44,376.92,27.8,24.9,0.199,634935.4,634935.4,30786,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931126,1751468.00
03/19/2017 09:45,2,0.721,ACTIVE,213.29,372.71,59.975,1489931103,"201051344001145","219011344069620",34.41,5.00,0,336.04,387.14,24.9,22.2,0.177,642789.9,642789.9,30630,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931127,1751469.00
03/19/2017 09:45,2,0.607,ACTIVE,213.06,367.30,59.970,1489931103,"201051344000651","219011344069620",34.01,4.50,0,334.54,381.73,21.0,18.3,0.128,631351.0,631351.0,30993,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931128,1751470.00
03/19/2017 09:45,2,1.008,ACTIVE,211.93,341.45,59.975,1489931103,"274151322000088","219011344069620",30.79,7.70,0,333.03,357.98,31.5,28.4,0.208,855680.1,855680.1,30515,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931129,1751471.00
03/19/2017 09:45,2,0.707,ACTIVE,212.83,447.55,59.959,1489931103,"274151322000068","219011344069620",42.02,11.30,0,331.23,462.88,30.0,27.0,0.181,737136.1,737136.1,31433,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931130,1751472.00
03/19/2017 09:45,2,0.691,ACTIVE,212.61,369.10,60.018,1489931103,"201051344001135","219011344069620",34.11,5.50,0,334.84,383.53,23.9,21.2,0.164,627306.5,627306.5,31010,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931131,1751473.00
03/19/2017 09:45,2,0.971,ACTIVE,213.51,360.38,59.965,1489931103,"201051344000594","219011344069620",32.82,4.50,0,334.84,381.42,32.2,29.2,0.234,647571.4,647571.4,30864,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931132,1751474.00
03/19/2017 09:45,2,0.521,ACTIVE,212.83,371.81,59.981,1489931103,"201051344001203","219011344069620",34.67,5.50,0,335.74,383.83,18.3,15.8,0.115,635744.3,635744.3,31062,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931132,1751475.00
03/19/2017 09:45,2,1.074,ACTIVE,212.16,348.36,59.965,1489931103,"274151322000054","219011344069620",30.16,8.50,0,332.13,360.38,32.8,29.7,0.217,874229.8,874229.8,30413,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931133,1751476.00
03/19/2017 09:45,2,0.889,ACTIVE,213.96,361.29,59.959,1489931103,"201051344000867","219011344069620",33.12,5.50,0,336.04,379.02,29.9,26.9,0.217,632827.5,632827.5,31022,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931134,1751477.00
03/19/2017 09:45,2,0.881,ACTIVE,212.83,363.39,59.965,1489931103,"201051344001093","219011344069620",33.28,6.30,0,334.84,378.12,29.7,26.8,0.199,634611.6,634611.6,30881,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931135,1751478.00
03/19/2017 09:45,2,1.092,ACTIVE,213.74,351.97,60.018,1489931103,"201051344000900","219011344069620",31.85,3.70,0,334.54,371.51,35.3,32.1,0.287,653982.6,653982.6,30369,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931136,1751479.00
03/19/2017 09:45,2,1.061,ACTIVE,214.19,358.58,59.970,1489931103,"201051344000648","219011344069620",32.70,3.00,0,335.44,378.72,35.1,32.0,0.261,643602.6,643602.6,30438,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931137,1751480.00
03/19/2017 09:45,2,1.178,ACTIVE,213.74,348.36,59.970,1489931103,"201051344000569","219011344069620",31.33,4.50,0,333.93,372.41,37.4,34.2,0.292,656030.1,656030.1,30352,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931138,1751481.00
03/19/2017 09:45,2,1.129,ACTIVE,213.74,351.67,59.981,1489931103,"201051344000983","219011344069620",31.79,4.50,0,335.44,373.01,36.5,33.3,0.296,646819.5,646819.5,30543,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931139,1751482.00
03/19/2017 09:45,2,0.814,ACTIVE,213.96,363.99,59.965,1489931103,"201051344001158","219011344069620",33.50,4.00,0,337.54,382.03,27.6,24.7,0.203,632911.2,632911.2,30896,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931140,1751483.00
03/19/2017 09:45,2,1.119,ACTIVE,214.41,352.87,59.981,1489931103,"201051344000576","219011344069620",31.99,3.70,0,335.74,374.21,36.3,33.1,0.278,646799.1,646799.1,30419,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931141,1751484.00
03/19/2017 09:45,2,1.051,ACTIVE,212.38,340.85,59.991,1489931103,"274151322000087","219011344069620",30.65,10.00,0,333.03,359.18,32.6,29.6,0.203,845741.9,845741.9,30777,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489931142,1751485.00
03/19/2017 10:00,2,1.275,ACTIVE,214.87,362.19,59.975,1489932004,"201051344000645","219011344069620",32.76,4.50,0,337.54,379.32,42.3,38.9,0.327,645917.7,645917.7,30460,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932005,1751486.00
03/19/2017 10:00,2,1.312,ACTIVE,212.61,345.36,59.959,1489932004,"274151322000085","219011344069620",30.73,7.30,0,331.23,360.38,40.8,37.5,0.270,871879.3,871879.3,30473,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932006,1751487.00
03/19/2017 10:00,2,1.090,ACTIVE,215.09,368.80,59.981,1489932004,"201051344000633","219011344069620",33.62,4.50,0,336.94,383.83,37.1,33.9,0.287,632380.9,632380.9,30998,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932006,1751488.00
03/19/2017 10:00,2,0.963,ACTIVE,214.64,371.51,59.981,1489932004,"201051344000469","219011344069620",34.05,4.00,0,336.04,386.83,33.2,30.1,0.239,634985.4,634985.4,30959,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932007,1751489.00
03/19/2017 10:00,2,0.928,ACTIVE,213.29,371.51,59.944,1489932004,"201051344000646","219011344069620",34.09,6.30,0,335.44,385.93,32.1,29.1,0.243,629061.8,629061.8,30862,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932008,1751490.00
03/19/2017 10:00,2,1.336,ACTIVE,212.61,351.97,59.970,1489932004,"274151322000052","219011344069620",31.17,9.00,0,333.03,361.29,42.2,38.8,0.292,902304.2,902304.2,30242,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932009,1751491.00
03/19/2017 10:00,2,0.848,ACTIVE,213.96,362.49,59.970,1489932004,"201051344000585","219011344069620",33.22,6.00,0,334.24,377.22,28.6,25.6,0.203,639483.9,639483.9,31022,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932010,1751492.00
03/19/2017 10:00,2,1.061,ACTIVE,213.51,363.39,59.954,1489932004,"201051344001230","219011344069620",33.10,5.50,0,335.14,380.52,35.5,32.4,0.270,633353.9,633353.9,30735,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932011,1751493.00
03/19/2017 10:00,2,0.795,ACTIVE,214.19,369.10,59.965,1489932004,"201051344000582","219011344069620",33.93,5.50,0,336.64,380.52,27.4,24.5,0.181,623393.1,623393.1,30937,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932012,1751494.00
03/19/2017 10:00,2,1.189,ACTIVE,213.29,365.19,59.975,1489932004,"201051344000955","219011344069620",33.20,6.30,0,335.44,381.42,40.0,36.7,0.309,641329.7,641329.7,30824,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932013,1751495.00
03/19/2017 10:00,2,0.883,ACTIVE,212.83,440.34,59.959,1489932004,"274151322000094","219011344069620",41.29,10.30,0,333.03,463.78,36.9,33.7,0.239,736750.9,736750.9,31507,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932014,1751496.00
03/19/2017 10:00,2,1.121,ACTIVE,214.64,368.50,59.975,1489932004,"201051344000579","219011344069620",33.64,5.50,0,336.64,386.23,38.2,34.9,0.287,652468.2,652468.2,30789,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932015,1751497.00
03/19/2017 10:00,2,1.033,ACTIVE,213.29,344.15,59.917,1489932004,"201051344000890","219011344069620",22.38,5.00,0,330.03,354.67,23.4,20.7,0.164,635135.5,635135.5,30948,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932016,1751498.00
03/19/2017 10:00,2,0.758,ACTIVE,213.74,376.31,60.028,1489932004,"201051344000438","219011344069620",34.75,5.50,0,332.13,387.44,26.7,23.9,0.181,638057.9,638057.9,30916,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932017,1751499.00
03/19/2017 10:00,2,0.854,ACTIVE,213.74,344.15,59.975,1489932004,"201051344000417","219011344069620",22.38,5.00,0,331.23,352.57,19.4,16.8,0.133,611154.4,611154.4,31226,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932018,1751500.00
03/19/2017 10:00,2,1.266,ACTIVE,212.83,346.86,59.981,1489932004,"274151322000083","219011344069620",31.69,7.00,0,334.24,363.69,40.7,37.3,0.274,893287.7,893287.7,30298,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932018,1751501.00
03/19/2017 10:00,2,1.395,ACTIVE,213.51,346.86,59.991,1489932004,"274151322000076","219011344069620",31.55,8.50,0,335.14,368.50,44.6,41.1,0.305,951731.9,951731.9,30404,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932019,1751502.00
03/19/2017 10:00,2,1.172,ACTIVE,214.19,363.69,59.970,1489932004,"201051344000868","219011344069620",33.02,4.00,0,336.64,381.12,39.3,36.0,0.292,633716.8,633716.8,30990,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932020,1751503.00
03/19/2017 10:00,2,1.297,ACTIVE,212.38,358.88,59.965,1489932004,"274151322000095","219011344069620",32.48,7.30,0,333.63,373.31,42.7,39.3,0.278,942630.4,942630.4,30523,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932021,1751504.00
03/19/2017 10:00,2,0.971,ACTIVE,214.41,347.76,59.986,1489932004,"201051344000988","219011344069620",22.09,4.50,0,333.33,357.38,21.7,19.1,0.168,586025.8,586025.8,31027,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932022,1751505.00
03/19/2017 10:00,2,0.955,ACTIVE,213.51,369.70,59.965,1489932004,"201051344001025","219011344069620",33.93,6.00,0,335.44,385.93,32.9,29.8,0.234,637130.0,637130.0,31110,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932023,1751506.00
03/19/2017 10:00,2,1.387,ACTIVE,214.64,353.17,59.981,1489932004,"201051344000458","219011344069620",31.87,6.00,0,335.44,373.61,44.8,41.3,0.358,645887.5,645887.5,30615,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932024,1751507.00
03/19/2017 10:00,2,1.408,ACTIVE,215.09,353.77,59.986,1489932004,"201051344000853","219011344069620",31.85,4.50,0,336.64,375.11,45.5,42.0,0.358,646123.3,646123.3,30458,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932025,1751508.00
03/19/2017 10:00,2,1.320,ACTIVE,213.74,347.76,59.954,1489932004,"201051344000685","219011344069620",21.29,4.50,0,331.83,359.78,28.5,25.6,0.221,638273.2,638273.2,30801,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932026,1751509.00
03/19/2017 10:00,2,1.008,ACTIVE,213.96,365.19,59.975,1489932004,"201051344000917","219011344069620",33.30,7.00,0,335.44,380.22,34.0,30.9,0.256,634942.5,634942.5,30787,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932027,1751510.00
03/19/2017 10:00,2,0.877,ACTIVE,213.51,374.81,59.970,1489932004,"201051344001145","219011344069620",34.51,5.50,0,335.74,389.54,30.6,27.6,0.225,642796.3,642796.3,30631,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932027,1751511.00
03/19/2017 10:00,2,0.719,ACTIVE,213.74,373.01,59.975,1489932004,"201051344000651","219011344069620",34.47,4.50,0,336.34,383.83,25.2,22.4,0.159,631356.1,631356.1,30994,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932028,1751512.00
03/19/2017 10:00,2,1.248,ACTIVE,212.38,344.15,59.970,1489932004,"274151322000088","219011344069620",30.83,8.50,0,332.43,359.78,39.0,35.7,0.256,855688.3,855688.3,30516,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932029,1751513.00
03/19/2017 10:00,2,0.873,ACTIVE,213.06,440.94,59.981,1489932004,"274151322000068","219011344069620",41.73,12.00,0,333.63,467.09,36.9,33.6,0.234,737143.8,737143.8,31434,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932030,1751514.00
03/19/2017 10:00,2,0.828,ACTIVE,213.51,373.31,59.965,1489932004,"201051344001135","219011344069620",34.37,6.00,0,335.14,385.33,28.9,25.9,0.203,627312.5,627312.5,31011,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932031,1751515.00
03/19/2017 10:00,2,1.164,ACTIVE,213.74,365.19,59.970,1489932004,"201051344000594","219011344069620",33.18,5.00,0,335.44,383.83,39.2,35.9,0.292,647579.7,647579.7,30865,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932032,1751516.00
03/19/2017 10:00,2,0.658,ACTIVE,213.51,371.51,59.938,1489932004,"201051344001203","219011344069620",34.43,6.00,0,336.34,384.73,23.0,20.3,0.159,635749.0,635749.0,31063,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932033,1751517.00
03/19/2017 10:00,2,1.297,ACTIVE,212.61,346.86,59.970,1489932004,"274151322000054","219011344069620",30.83,9.30,0,332.43,360.99,40.5,37.1,0.265,874238.3,874238.3,30414,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932034,1751518.00
03/19/2017 10:00,2,1.061,ACTIVE,214.64,366.40,59.991,1489932004,"201051344000867","219011344069620",33.46,6.00,0,335.74,382.33,36.0,32.8,0.270,632835.1,632835.1,31023,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932035,1751519.00
03/19/2017 10:00,2,1.062,ACTIVE,213.74,365.80,59.944,1489932004,"201051344001093","219011344069620",33.36,6.70,0,335.74,381.42,35.9,32.8,0.256,634619.2,634619.2,30882,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932036,1751520.00
03/19/2017 10:00,2,1.355,ACTIVE,214.19,351.67,59.965,1489932004,"201051344000900","219011344069620",31.55,4.00,0,336.94,374.21,43.4,39.9,0.354,653991.8,653991.8,30370,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932037,1751521.00
03/19/2017 10:00,2,1.273,ACTIVE,214.64,360.08,59.965,1489932004,"201051344000648","219011344069620",32.72,3.30,0,336.64,380.82,42.2,38.8,0.323,643611.7,643611.7,30439,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932038,1751522.00
03/19/2017 10:00,2,1.412,ACTIVE,214.41,352.27,59.986,1489932004,"201051344000569","219011344069620",31.63,5.00,0,334.24,374.81,45.2,41.7,0.358,656039.8,656039.8,30353,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932038,1751523.00
03/19/2017 10:00,2,1.375,ACTIVE,214.41,352.57,60.007,1489932004,"201051344000983","219011344069620",31.71,4.50,0,336.94,375.71,44.2,40.8,0.367,646828.9,646828.9,30544,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932039,1751524.00
03/19/2017 10:00,2,0.965,ACTIVE,214.41,369.70,59.975,1489932004,"201051344001158","219011344069620",33.85,4.50,0,337.24,383.53,33.1,30.0,0.256,632918.2,632918.2,30897,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932040,1751525.00
03/19/2017 10:00,2,1.354,ACTIVE,214.87,355.58,59.970,1489932004,"201051344000576","219011344069620",32.08,4.00,0,336.34,376.92,44.0,40.5,0.336,646808.6,646808.6,30420,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932041,1751526.00
03/19/2017 10:00,2,1.285,ACTIVE,212.61,350.77,59.944,1489932004,"274151322000087","219011344069620",30.87,10.70,0,332.43,359.78,40.2,36.9,0.261,845750.5,845750.5,30778,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932042,1751527.00
03/19/2017 10:15,2,1.365,ACTIVE,214.87,359.48,59.981,1489932905,"201051344000645","219011344069620",32.50,5.00,0,339.34,383.23,44.9,41.4,0.354,645928.0,645928.0,30461,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932906,1751528.00
03/19/2017 10:15,2,1.375,ACTIVE,212.83,347.16,60.007,1489932905,"274151322000085","219011344069620",30.63,8.50,0,334.24,363.39,42.7,39.3,0.283,871889.2,871889.2,30474,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932907,1751529.00
03/19/2017 10:15,2,1.160,ACTIVE,215.09,369.40,59.933,1489932905,"201051344000633","219011344069620",33.62,5.00,0,338.44,388.34,39.6,36.3,0.305,632389.9,632389.9,30999,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932908,1751530.00
03/19/2017 10:15,2,1.006,ACTIVE,214.87,373.01,59.986,1489932905,"201051344000469","219011344069620",34.17,4.00,0,336.94,389.54,34.8,31.7,0.256,634993.3,634993.3,30960,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932908,1751531.00
03/19/2017 10:15,2,0.973,ACTIVE,213.51,373.61,59.991,1489932905,"201051344000646","219011344069620",34.23,6.70,0,335.14,389.84,33.7,30.6,0.252,629069.4,629069.4,30863,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932909,1751532.00
03/19/2017 10:15,2,1.406,ACTIVE,212.38,350.77,59.970,1489932905,"274151322000052","219011344069620",31.11,9.70,0,333.63,363.69,44.3,40.8,0.301,902314.4,902314.4,30243,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932910,1751533.00
03/19/2017 10:15,2,0.871,ACTIVE,213.74,364.59,59.954,1489932905,"201051344000585","219011344069620",33.40,6.70,0,336.64,381.12,29.5,26.5,0.212,639490.5,639490.5,31023,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932911,1751534.00
03/19/2017 10:15,2,1.082,ACTIVE,213.51,368.20,59.981,1489932905,"201051344001230","219011344069620",33.60,6.00,0,335.44,384.73,36.8,33.6,0.283,633362.4,633362.4,30736,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932912,1751535.00
03/19/2017 10:15,2,0.818,ACTIVE,213.96,368.80,59.986,1489932905,"201051344000582","219011344069620",33.91,6.30,0,336.04,383.53,28.1,25.2,0.199,623399.4,623399.4,30938,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932913,1751536.00
03/19/2017 10:15,2,1.258,ACTIVE,213.29,363.09,59.991,1489932905,"201051344000955","219011344069620",32.92,6.70,0,336.04,385.93,42.0,38.6,0.327,641339.2,641339.2,30825,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932914,1751537.00
03/19/2017 10:15,2,0.910,ACTIVE,212.61,446.35,59.981,1489932905,"274151322000094","219011344069620",41.51,11.00,0,333.03,471.60,38.5,35.3,0.261,736759.8,736759.8,31508,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932915,1751538.00
03/19/2017 10:15,2,1.166,ACTIVE,214.87,370.60,59.996,1489932905,"201051344000579","219011344069620",33.77,6.00,0,337.84,389.54,39.9,36.6,0.305,652477.4,652477.4,30790,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932916,1751539.00
03/19/2017 10:15,2,1.084,ACTIVE,213.51,344.45,60.039,1489932905,"201051344000890","219011344069620",21.99,5.00,0,334.24,356.48,24.1,21.4,0.172,635140.9,635140.9,30949,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932917,1751540.00
03/19/2017 10:15,2,0.779,ACTIVE,213.74,375.71,59.986,1489932905,"201051344000438","219011344069620",34.67,6.30,0,332.43,388.64,27.4,24.5,0.186,638064.1,638064.1,30917,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932918,1751541.00
03/19/2017 10:15,2,0.881,ACTIVE,213.74,344.15,60.012,1489932905,"201051344000417","219011344069620",22.42,6.00,0,334.84,353.77,20.0,17.4,0.137,611158.7,611158.7,31227,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932919,1751542.00
