ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 10:15,2,1.363,ACTIVE,213.06,347.76,59.991,1489932905,"274151322000083","219011344069620",31.41,7.30,0,333.93,365.49,43.4,40.0,0.305,893297.7,893297.7,30299,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932920,1751543.00
03/19/2017 10:15,2,1.443,ACTIVE,213.51,358.88,59.986,1489932905,"274151322000076","219011344069620",31.91,9.30,0,334.54,371.81,46.7,43.2,0.318,951742.8,951742.8,30405,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932920,1751544.00
03/19/2017 10:15,2,1.262,ACTIVE,214.41,364.29,59.996,1489932905,"201051344000868","219011344069620",33.02,4.50,0,336.94,385.33,42.3,38.9,0.331,633726.3,633726.3,30991,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932921,1751545.00
03/19/2017 10:15,2,1.443,ACTIVE,212.61,351.07,59.991,1489932905,"274151322000095","219011344069620",31.49,8.00,0,333.63,374.81,46.0,42.5,0.309,942641.0,942641.0,30524,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932922,1751546.00
03/19/2017 10:15,2,1.016,ACTIVE,214.64,347.76,60.018,1489932905,"201051344000988","219011344069620",22.22,5.00,0,336.64,360.08,22.8,20.1,0.181,586030.9,586030.9,31028,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932923,1751547.00
03/19/2017 10:15,2,1.000,ACTIVE,213.51,371.21,59.991,1489932905,"201051344001025","219011344069620",34.05,6.70,0,334.84,389.54,34.5,31.4,0.256,637137.8,637137.8,31111,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932924,1751548.00
03/19/2017 10:15,2,1.475,ACTIVE,214.41,352.27,59.986,1489932905,"201051344000458","219011344069620",31.61,6.30,0,337.54,379.92,47.2,43.6,0.384,645898.4,645898.4,30616,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932925,1751549.00
03/19/2017 10:15,2,1.488,ACTIVE,215.54,354.07,59.991,1489932905,"201051344000853","219011344069620",31.59,5.00,0,338.74,378.72,47.7,44.1,0.376,646134.4,646134.4,30459,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932926,1751550.00
03/19/2017 10:15,2,1.387,ACTIVE,213.96,347.76,59.991,1489932905,"201051344000685","219011344069620",21.09,5.00,0,335.14,361.89,29.6,26.7,0.234,638279.9,638279.9,30802,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932927,1751551.00
03/19/2017 10:15,2,1.053,ACTIVE,213.96,365.80,60.028,1489932905,"201051344000917","219011344069620",33.30,7.00,0,336.34,384.43,35.5,32.3,0.278,634950.6,634950.6,30788,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932928,1751552.00
03/19/2017 10:15,2,0.889,ACTIVE,213.96,376.62,59.981,1489932905,"201051344001145","219011344069620",34.71,6.00,0,337.54,391.64,31.3,28.3,0.239,642803.4,642803.4,30632,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932929,1751553.00
03/19/2017 10:15,2,0.742,ACTIVE,213.74,374.21,59.986,1489932905,"201051344000651","219011344069620",34.55,5.50,0,333.33,386.23,25.9,23.1,0.177,631362.0,631362.0,30995,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932929,1751554.00
03/19/2017 10:15,2,1.336,ACTIVE,212.38,346.26,59.981,1489932905,"274151322000088","219011344069620",30.47,9.30,0,333.63,362.79,41.2,37.9,0.274,855697.9,855697.9,30517,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932930,1751555.00
03/19/2017 10:15,2,0.920,ACTIVE,213.51,444.54,59.959,1489932905,"274151322000068","219011344069620",41.67,12.70,0,334.24,471.90,38.8,35.5,0.243,737152.8,737152.8,31435,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932931,1751556.00
03/19/2017 10:15,2,0.871,ACTIVE,213.29,372.11,59.996,1489932905,"201051344001135","219011344069620",34.25,6.30,0,335.74,388.64,30.3,27.3,0.221,627319.3,627319.3,31012,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932932,1751557.00
03/19/2017 10:15,2,1.221,ACTIVE,214.19,367.00,59.996,1489932905,"201051344000594","219011344069620",33.34,5.50,0,336.34,388.64,41.2,37.8,0.314,647589.2,647589.2,30866,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932933,1751558.00
03/19/2017 10:15,2,0.686,ACTIVE,213.96,372.41,60.012,1489932905,"201051344001203","219011344069620",34.49,6.30,0,336.94,386.83,24.0,21.2,0.172,635754.2,635754.2,31064,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932934,1751559.00
03/19/2017 10:15,2,1.377,ACTIVE,212.61,346.26,59.975,1489932905,"274151322000054","219011344069620",30.36,9.70,0,334.24,363.69,42.4,39.0,0.283,874248.3,874248.3,30415,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932935,1751560.00
03/19/2017 10:15,2,1.129,ACTIVE,214.87,364.89,59.991,1489932905,"201051344000867","219011344069620",33.28,6.30,0,337.54,386.23,38.1,34.9,0.287,632843.8,632843.8,31024,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932936,1751561.00
03/19/2017 10:15,2,1.123,ACTIVE,213.74,366.10,59.991,1489932905,"201051344001093","219011344069620",33.40,7.00,0,334.84,385.33,38.1,34.8,0.274,634627.8,634627.8,30883,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932937,1751562.00
03/19/2017 10:15,2,1.441,ACTIVE,214.41,353.17,59.981,1489932905,"201051344000900","219011344069620",31.35,4.50,0,336.64,376.62,45.8,42.3,0.367,654002.5,654002.5,30371,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932938,1751563.00
03/19/2017 10:15,2,1.361,ACTIVE,214.87,359.48,60.012,1489932905,"201051344000648","219011344069620",32.46,3.70,0,337.54,385.03,44.7,41.2,0.349,643622.1,643622.1,30440,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932939,1751564.00
03/19/2017 10:15,2,1.492,ACTIVE,214.87,353.77,59.991,1489932905,"201051344000569","219011344069620",31.41,5.50,0,336.34,379.02,47.5,43.9,0.380,656050.9,656050.9,30354,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932940,1751565.00
03/19/2017 10:15,2,1.451,ACTIVE,214.87,354.37,60.018,1489932905,"201051344000983","219011344069620",31.83,5.50,0,336.64,378.72,46.8,43.2,0.389,646839.8,646839.8,30545,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932941,1751566.00
03/19/2017 10:15,2,1.029,ACTIVE,214.87,369.40,59.981,1489932905,"201051344001158","219011344069620",33.77,5.00,0,339.34,387.74,35.2,32.1,0.270,632926.2,632926.2,30898,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932942,1751567.00
03/19/2017 10:15,2,1.449,ACTIVE,215.32,354.67,59.970,1489932905,"201051344000576","219011344069620",31.85,4.50,0,337.84,380.52,46.8,43.2,0.367,646819.4,646819.4,30421,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932943,1751568.00
03/19/2017 10:15,2,1.377,ACTIVE,213.06,351.97,59.986,1489932905,"274151322000087","219011344069620",30.55,11.70,0,334.24,363.09,42.6,39.2,0.283,845760.4,845760.4,30779,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489932943,1751569.00
03/19/2017 10:30,2,2.734,ACTIVE,216.45,352.87,59.991,1489933803,"201051344000645","219011344069620",31.95,7.00,0,338.74,401.86,88.5,83.5,0.384,645943.3,645943.3,30462,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933804,1751570.00
03/19/2017 10:30,2,2.578,ACTIVE,213.74,353.47,59.975,1489933803,"274151322000085","219011344069620",30.73,10.30,0,335.44,379.92,80.2,75.5,0.301,871903.4,871903.4,30475,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933805,1751571.00
03/19/2017 10:30,2,2.342,ACTIVE,216.22,367.30,59.996,1489933803,"201051344000633","219011344069620",33.50,6.70,0,339.04,413.29,79.3,74.6,0.371,632403.3,632403.3,31000,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933806,1751572.00
03/19/2017 10:30,2,1.928,ACTIVE,216.45,382.33,60.002,1489933803,"201051344000469","219011344069620",34.17,5.50,0,338.44,412.98,66.9,62.6,0.552,635004.7,635004.7,30961,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933807,1751573.00
03/19/2017 10:30,2,1.781,ACTIVE,214.41,382.33,59.981,1489933803,"201051344000646","219011344069620",34.35,7.30,0,357.98,408.18,62.0,57.9,0.513,629080.4,629080.4,30864,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933808,1751574.00
03/19/2017 10:30,2,2.609,ACTIVE,213.51,344.45,59.986,1489933803,"274151322000052","219011344069620",31.27,13.00,0,334.84,381.12,82.5,77.8,0.309,902329.2,902329.2,30244,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933809,1751575.00
03/19/2017 10:30,2,1.506,ACTIVE,214.87,378.42,59.986,1489933803,"201051344000585","219011344069620",34.27,7.00,0,336.34,400.96,52.3,48.5,0.411,639499.8,639499.8,31024,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933810,1751576.00
03/19/2017 10:30,2,2.180,ACTIVE,214.41,374.81,59.986,1489933803,"201051344001230","219011344069620",33.32,6.30,0,335.14,407.87,73.7,69.2,0.592,633374.8,633374.8,30737,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933811,1751577.00
03/19/2017 10:30,2,1.406,ACTIVE,215.09,377.82,59.975,1489933803,"201051344000582","219011344069620",34.29,6.70,0,338.74,403.37,48.8,45.1,0.376,623408.2,623408.2,30939,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933811,1751578.00
03/19/2017 10:30,2,2.262,ACTIVE,214.19,373.91,59.975,1489933803,"201051344000955","219011344069620",33.10,7.30,0,348.06,407.27,75.9,71.3,0.623,641353.0,641353.0,30826,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933812,1751579.00
03/19/2017 10:30,2,1.719,ACTIVE,214.19,460.17,59.986,1489933803,"274151322000094","219011344069620",42.12,12.30,0,336.04,486.62,74.1,69.6,0.508,736772.7,736772.7,31509,0,0,0,L,1151911521,0,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933813,1751580.00
03/19/2017 10:30,2,2.266,ACTIVE,216.45,377.22,59.991,1489933803,"201051344000579","219011344069620",33.73,7.00,0,354.37,415.99,77.4,72.8,0.650,652490.7,652490.7,30791,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933814,1751581.00
03/19/2017 10:30,2,1.980,ACTIVE,214.19,351.97,59.986,1489933803,"201051344000890","219011344069620",22.26,5.50,0,334.54,373.91,44.7,41.2,0.340,635148.6,635148.6,30950,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933815,1751582.00
03/19/2017 10:30,2,2.611,ACTIVE,214.87,356.18,59.975,1489933803,"201051344000438","219011344069620",20.99,6.30,0,338.74,398.56,55.5,51.6,0.446,638073.4,638073.4,30918,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933816,1751583.00
03/19/2017 10:30,2,1.664,ACTIVE,214.87,351.07,59.991,1489933803,"201051344000417","219011344069620",22.70,6.30,0,334.24,368.50,38.2,35.0,0.296,611165.0,611165.0,31228,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933817,1751584.00
03/19/2017 10:30,2,2.576,ACTIVE,213.96,354.97,59.996,1489933803,"274151322000083","219011344069620",31.47,11.30,0,335.44,382.33,82.1,77.3,0.314,893312.4,893312.4,30300,0,0,0,L,1151911521,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933818,1751585.00
03/19/2017 10:30,2,2.721,ACTIVE,214.41,350.77,59.981,1489933803,"274151322000076","219011344069620",31.89,13.00,0,337.84,387.44,87.8,82.8,0.336,951758.7,951758.7,30406,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933819,1751586.00
03/19/2017 10:30,2,2.580,ACTIVE,215.77,357.68,59.986,1489933803,"201051344000868","219011344069620",32.50,6.70,0,346.26,402.46,85.0,80.1,0.384,633741.0,633741.0,30992,0,0,0,L,1122011218,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933820,1751587.00
03/19/2017 10:30,2,2.609,ACTIVE,213.51,355.58,59.981,1489933803,"274151322000095","219011344069620",32.58,12.00,0,336.34,387.14,86.1,81.2,0.318,942656.6,942656.6,30525,0,0,0,L,1151911521,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933820,1751588.00
03/19/2017 10:30,2,1.986,ACTIVE,216.00,354.37,59.991,1489933803,"201051344000988","219011344069620",22.26,6.00,0,335.44,376.92,44.8,41.3,0.354,586038.5,586038.5,31029,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933821,1751589.00
03/19/2017 10:30,2,2.004,ACTIVE,214.64,379.62,59.981,1489933803,"201051344001025","219011344069620",34.07,7.00,0,336.94,411.18,69.3,64.9,0.548,637149.6,637149.6,31112,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933822,1751590.00
03/19/2017 10:30,2,2.738,ACTIVE,216.00,351.67,59.965,1489933803,"201051344000458","219011344069620",31.75,8.50,0,336.94,397.35,88.0,83.1,0.415,645914.3,645914.3,30617,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933823,1751591.00
03/19/2017 10:30,2,2.740,ACTIVE,216.67,354.37,59.986,1489933803,"201051344000853","219011344069620",31.87,8.50,0,335.44,394.95,88.5,83.5,0.402,646150.5,646150.5,30460,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933824,1751592.00
03/19/2017 10:30,2,2.443,ACTIVE,214.87,355.58,59.986,1489933803,"201051344000685","219011344069620",21.49,5.50,0,335.14,382.33,53.3,49.5,0.438,638289.5,638289.5,30803,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933825,1751593.00
03/19/2017 10:30,2,1.959,ACTIVE,214.87,377.22,60.034,1489933803,"201051344000917","219011344069620",33.75,7.70,0,338.14,409.98,67.0,62.7,0.548,634962.3,634962.3,30789,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933826,1751594.00
03/19/2017 10:30,2,1.510,ACTIVE,214.64,385.63,59.986,1489933803,"201051344001145","219011344069620",35.09,6.30,0,333.93,409.98,53.5,49.7,0.429,642813.4,642813.4,30633,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933827,1751595.00
03/19/2017 10:30,2,2.500,ACTIVE,215.09,356.18,59.981,1489933803,"201051344000651","219011344069620",21.29,6.00,0,338.44,396.45,53.9,50.1,0.442,631370.9,631370.9,30996,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933828,1751596.00
03/19/2017 10:30,2,2.480,ACTIVE,213.96,345.36,59.975,1489933803,"274151322000088","219011344069620",31.43,11.70,0,334.54,381.73,78.9,74.2,0.287,855712.1,855712.1,30518,0,0,0,L,1151911521,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933829,1751597.00
03/19/2017 10:30,2,1.680,ACTIVE,214.64,467.99,59.970,1489933803,"274151322000068","219011344069620",42.84,14.00,0,336.34,491.13,72.4,67.9,0.482,737165.8,737165.8,31436,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933830,1751598.00
03/19/2017 10:30,2,1.598,ACTIVE,214.64,381.73,60.007,1489933803,"201051344001135","219011344069620",34.63,7.00,0,338.14,406.97,56.0,52.2,0.451,627329.1,627329.1,31013,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933831,1751599.00
03/19/2017 10:30,2,2.475,ACTIVE,215.32,363.39,59.981,1489933803,"201051344000594","219011344069620",33.06,9.00,0,351.07,409.68,82.7,77.9,0.367,647603.4,647603.4,30867,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933832,1751600.00
03/19/2017 10:30,2,1.242,ACTIVE,214.87,382.03,59.954,1489933803,"201051344001203","219011344069620",35.01,6.70,0,339.04,404.27,44.1,40.7,0.349,635761.9,635761.9,31065,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933833,1751601.00
03/19/2017 10:30,2,2.545,ACTIVE,213.74,352.27,59.970,1489933803,"274151322000054","219011344069620",31.11,13.00,0,334.54,380.22,80.2,75.5,0.301,874262.8,874262.8,30416,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933834,1751602.00
03/19/2017 10:30,2,2.383,ACTIVE,216.22,363.09,59.970,1489933803,"201051344000867","219011344069620",33.12,8.00,0,338.74,407.27,79.9,75.2,0.354,632857.5,632857.5,31025,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933835,1751603.00
03/19/2017 10:30,2,2.084,ACTIVE,214.87,380.52,59.981,1489933803,"201051344001093","219011344069620",34.07,7.70,0,336.04,411.78,72.0,67.6,0.570,634640.4,634640.4,30884,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933836,1751604.00
03/19/2017 10:30,2,2.727,ACTIVE,216.22,352.57,59.959,1489933803,"201051344000900","219011344069620",31.65,6.30,0,336.04,399.16,87.5,82.5,0.393,654018.4,654018.4,30372,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933837,1751605.00
03/19/2017 10:30,2,2.676,ACTIVE,216.22,355.28,59.981,1489933803,"201051344000648","219011344069620",32.18,6.00,0,342.05,404.87,87.2,82.3,0.402,643637.5,643637.5,30441,0,0,0,L,1122011218,0,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933837,1751606.00
03/19/2017 10:30,2,2.727,ACTIVE,216.45,353.17,59.975,1489933803,"201051344000569","219011344069620",31.93,7.00,0,336.94,397.35,88.2,83.2,0.398,656067.1,656067.1,30355,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933838,1751607.00
03/19/2017 10:30,2,2.709,ACTIVE,216.45,352.27,59.981,1489933803,"201051344000983","219011344069620",31.91,7.00,0,336.34,398.56,87.5,82.6,0.415,646855.8,646855.8,30546,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933839,1751608.00
03/19/2017 10:30,2,2.023,ACTIVE,216.45,381.12,59.991,1489933803,"201051344001158","219011344069620",33.99,6.30,0,339.95,412.08,69.7,65.4,0.579,632938.2,632938.2,30899,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933840,1751609.00
03/19/2017 10:30,2,2.730,ACTIVE,216.45,353.47,59.986,1489933803,"201051344000576","219011344069620",31.79,6.70,0,334.84,397.05,88.0,83.0,0.389,646835.5,646835.5,30422,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933841,1751610.00
03/19/2017 10:30,2,2.549,ACTIVE,213.96,349.56,59.991,1489933803,"274151322000087","219011344069620",31.23,15.30,0,335.14,379.32,80.7,75.9,0.305,845775.1,845775.1,30780,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489933842,1751611.00
03/19/2017 10:45,2,3.312,ACTIVE,217.13,353.17,59.986,1489934703,"201051344000645","219011344069620",31.37,10.30,0,339.65,379.62,105.2,99.7,0.477,645965.7,645965.7,30463,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934705,1751612.00
03/19/2017 10:45,2,3.086,ACTIVE,214.19,346.56,59.970,1489934703,"274151322000085","219011344069620",30.36,13.70,0,331.23,381.42,94.8,89.5,0.354,871923.6,871923.6,30476,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934705,1751613.00
03/19/2017 10:45,2,3.051,ACTIVE,216.45,360.38,59.975,1489934703,"201051344000633","219011344069620",32.54,9.70,0,334.84,406.97,100.5,95.1,0.468,632424.2,632424.2,31001,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934706,1751614.00
03/19/2017 10:45,2,2.889,ACTIVE,216.90,365.19,59.981,1489934703,"201051344000469","219011344069620",33.00,8.50,0,349.56,412.68,96.5,91.2,0.451,635023.5,635023.5,30962,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934707,1751615.00
03/19/2017 10:45,2,2.361,ACTIVE,214.87,372.41,59.959,1489934703,"201051344000646","219011344069620",33.99,9.70,0,355.88,412.98,81.4,76.6,0.376,629096.5,629096.5,30865,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934708,1751616.00
03/19/2017 10:45,2,3.074,ACTIVE,213.74,351.07,59.981,1489934703,"274151322000052","219011344069620",31.19,16.30,0,329.73,380.82,97.1,91.8,0.371,902350.0,902350.0,30245,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934709,1751617.00
03/19/2017 10:45,2,2.293,ACTIVE,215.32,381.42,59.965,1489934703,"201051344000585","219011344069620",33.93,8.00,0,356.48,413.89,78.8,74.2,0.654,639514.4,639514.4,31025,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934710,1751618.00
03/19/2017 10:45,2,2.986,ACTIVE,214.64,356.18,59.975,1489934703,"201051344001230","219011344069620",32.10,9.30,0,341.15,404.27,97.2,91.8,0.446,633395.0,633395.0,30738,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934711,1751619.00
03/19/2017 10:45,2,2.139,ACTIVE,216.00,381.42,59.981,1489934703,"201051344000582","219011344069620",34.01,8.00,0,357.68,414.49,73.7,69.2,0.588,623421.7,623421.7,30940,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934712,1751620.00
03/19/2017 10:45,2,2.830,ACTIVE,214.64,361.59,59.981,1489934703,"201051344000955","219011344069620",32.80,11.00,0,346.26,405.17,94.0,88.8,0.438,641372.8,641372.8,30827,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934713,1751621.00
03/19/2017 10:45,2,2.051,ACTIVE,213.74,445.75,59.965,1489934703,"274151322000094","219011344069620",41.21,17.30,0,415.69,482.72,85.7,80.8,0.323,736791.3,736791.3,31510,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934714,1751622.00
03/19/2017 10:45,2,2.865,ACTIVE,216.90,365.49,59.944,1489934703,"201051344000579","219011344069620",33.28,10.30,0,351.07,412.68,96.5,91.2,0.446,652511.2,652511.2,30792,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934715,1751623.00
03/19/2017 10:45,2,2.836,ACTIVE,214.64,356.48,59.986,1489934703,"201051344000890","219011344069620",21.45,6.70,0,335.14,382.33,61.7,57.6,0.491,635161.1,635161.1,30951,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934716,1751624.00
03/19/2017 10:45,2,3.035,ACTIVE,215.09,358.28,59.986,1489934703,"201051344000438","219011344069620",20.85,6.70,0,336.94,387.74,64.1,60.0,0.521,638087.3,638087.3,30919,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934717,1751625.00
03/19/2017 10:45,2,1.971,ACTIVE,215.32,353.17,59.981,1489934703,"201051344000417","219011344069620",22.64,7.30,0,336.34,373.31,45.0,41.5,0.367,611174.7,611174.7,31229,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934717,1751626.00
03/19/2017 10:45,2,2.990,ACTIVE,213.74,354.67,59.986,1489934703,"274151322000083","219011344069620",31.25,14.00,0,327.92,380.52,94.6,89.4,0.371,893333.2,893333.2,30301,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934718,1751627.00
03/19/2017 10:45,2,3.176,ACTIVE,214.41,357.98,59.981,1489934703,"274151322000076","219011344069620",31.69,16.70,0,339.34,372.41,101.9,96.4,0.393,951781.1,951781.1,30407,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934719,1751628.00
03/19/2017 10:45,2,3.084,ACTIVE,216.00,352.87,59.986,1489934703,"201051344000868","219011344069620",31.83,9.00,0,339.65,380.82,99.5,94.1,0.455,633762.9,633762.9,30993,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934720,1751629.00
03/19/2017 10:45,2,2.973,ACTIVE,213.74,361.89,60.018,1489934703,"274151322000095","219011344069620",32.60,15.30,0,345.06,378.12,98.2,92.9,0.362,942678.4,942678.4,30526,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934721,1751630.00
03/19/2017 10:45,2,2.686,ACTIVE,216.67,357.08,59.981,1489934703,"201051344000988","219011344069620",21.79,7.30,0,336.34,386.83,59.3,55.3,0.468,586050.4,586050.4,31030,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934722,1751631.00
03/19/2017 10:45,2,2.865,ACTIVE,215.09,356.18,59.975,1489934703,"201051344001025","219011344069620",32.24,10.30,0,338.44,408.78,93.5,88.4,0.420,637169.1,637169.1,31113,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934723,1751632.00
03/19/2017 10:45,2,3.143,ACTIVE,216.67,353.47,60.007,1489934703,"201051344000458","219011344069620",31.81,11.70,0,339.95,379.92,101.3,95.8,0.464,645936.8,645936.8,30618,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934724,1751633.00
03/19/2017 10:45,2,3.203,ACTIVE,217.35,354.97,59.986,1489934703,"201051344000853","219011344069620",31.41,10.00,0,339.95,379.32,101.9,96.4,0.468,646173.0,646173.0,30461,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934725,1751634.00
03/19/2017 10:45,2,2.889,ACTIVE,214.87,358.28,59.975,1489934703,"201051344000685","219011344069620",21.13,6.30,0,336.34,386.23,61.9,57.8,0.517,638303.0,638303.0,30804,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934726,1751635.00
03/19/2017 10:45,2,2.947,ACTIVE,215.54,354.67,59.986,1489934703,"201051344000917","219011344069620",32.01,10.30,0,336.94,411.18,95.5,90.3,0.438,634981.9,634981.9,30790,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934726,1751636.00
03/19/2017 10:45,2,1.756,ACTIVE,214.87,386.83,59.981,1489934703,"201051344001145","219011344069620",35.01,7.70,0,364.59,413.29,62.4,58.3,0.499,642826.8,642826.8,30634,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934727,1751637.00
03/19/2017 10:45,2,3.051,ACTIVE,215.32,358.58,59.986,1489934703,"201051344000651","219011344069620",20.75,6.70,0,338.44,388.34,64.1,60.0,0.517,631384.7,631384.7,30997,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934728,1751638.00
03/19/2017 10:45,2,2.959,ACTIVE,213.74,345.06,59.975,1489934703,"274151322000088","219011344069620",30.85,15.30,0,330.93,380.22,92.5,87.3,0.340,855732.2,855732.2,30519,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934729,1751639.00
03/19/2017 10:45,2,1.783,ACTIVE,214.64,471.30,59.981,1489934703,"274151322000068","219011344069620",44.31,19.30,0,418.39,498.05,82.0,77.2,0.305,737184.4,737184.4,31437,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934730,1751640.00
03/19/2017 10:45,2,2.396,ACTIVE,215.09,370.60,59.975,1489934703,"201051344001135","219011344069620",33.85,8.50,0,355.88,410.28,82.1,77.3,0.376,627345.2,627345.2,31014,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934731,1751641.00
03/19/2017 10:45,2,3.186,ACTIVE,215.77,355.28,59.981,1489934703,"201051344000594","219011344069620",31.93,11.00,0,330.63,404.57,103.0,97.5,0.464,647625.3,647625.3,30868,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934732,1751642.00
03/19/2017 10:45,2,1.547,ACTIVE,215.32,384.43,59.944,1489934703,"201051344001203","219011344069620",34.97,7.70,0,336.64,410.58,54.9,51.1,0.438,635773.6,635773.6,31066,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934733,1751643.00
03/19/2017 10:45,2,3.018,ACTIVE,213.96,357.68,59.981,1489934703,"274151322000054","219011344069620",30.71,16.00,0,330.03,381.12,93.9,88.7,0.349,874283.2,874283.2,30417,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934734,1751644.00
03/19/2017 10:45,2,3.045,ACTIVE,216.67,355.58,59.996,1489934703,"201051344000867","219011344069620",32.14,10.00,0,330.33,405.17,99.1,93.8,0.451,632878.6,632878.6,31026,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934735,1751645.00
03/19/2017 10:45,2,2.955,ACTIVE,215.32,359.18,59.970,1489934703,"201051344001093","219011344069620",32.44,11.00,0,342.95,410.58,97.1,91.8,0.424,634660.7,634660.7,30885,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934736,1751646.00
03/19/2017 10:45,2,3.234,ACTIVE,216.45,354.67,59.996,1489934703,"201051344000900","219011344069620",31.35,9.70,0,339.04,379.92,102.6,97.1,0.473,654040.7,654040.7,30373,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934737,1751647.00
03/19/2017 10:45,2,3.217,ACTIVE,216.90,354.37,59.986,1489934703,"201051344000648","219011344069620",31.61,9.00,0,339.95,381.42,103.0,97.5,0.464,643659.9,643659.9,30442,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934738,1751648.00
03/19/2017 10:45,2,3.232,ACTIVE,216.67,353.77,59.954,1489934703,"201051344000569","219011344069620",31.45,10.30,0,339.95,379.62,103.0,97.5,0.482,656089.5,656089.5,30356,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934738,1751649.00
03/19/2017 10:45,2,3.170,ACTIVE,216.67,354.37,59.954,1489934703,"201051344000983","219011344069620",31.91,10.70,0,339.34,379.62,102.4,96.9,0.482,646878.1,646878.1,30547,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934739,1751650.00
03/19/2017 10:45,2,2.877,ACTIVE,216.90,359.78,59.986,1489934703,"201051344001158","219011344069620",32.60,9.70,0,347.46,410.88,95.0,89.8,0.438,632957.6,632957.6,30900,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934740,1751651.00
03/19/2017 10:45,2,3.213,ACTIVE,216.90,355.58,59.981,1489934703,"201051344000576","219011344069620",31.71,9.00,0,339.34,379.92,103.2,97.7,0.473,646857.9,646857.9,30423,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934741,1751652.00
03/19/2017 10:45,2,3.012,ACTIVE,213.74,350.77,59.986,1489934703,"274151322000087","219011344069620",30.93,19.50,0,330.93,379.92,94.3,89.1,0.354,845795.6,845795.6,30781,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489934742,1751653.00
03/19/2017 11:00,2,3.309,ACTIVE,217.13,354.67,59.975,1489935603,"201051344000645","219011344069620",30.91,11.70,0,339.34,383.53,103.7,98.1,0.473,645991.6,645991.6,30464,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935604,1751654.00
03/19/2017 11:00,2,3.074,ACTIVE,213.96,345.36,59.970,1489935603,"274151322000085","219011344069620",29.90,16.00,0,335.14,368.20,93.1,87.9,0.345,871946.8,871946.8,30477,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935605,1751655.00
03/19/2017 11:00,2,3.162,ACTIVE,216.67,355.28,59.975,1489935603,"201051344000633","219011344069620",31.55,12.00,0,338.44,384.43,101.1,95.6,0.486,632449.2,632449.2,31002,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935606,1751656.00
03/19/2017 11:00,2,3.154,ACTIVE,217.13,356.18,59.975,1489935603,"201051344000469","219011344069620",31.41,11.30,0,339.34,387.44,100.4,95.0,0.486,635048.2,635048.2,30963,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935607,1751657.00
03/19/2017 11:00,2,2.891,ACTIVE,214.87,353.47,59.975,1489935603,"201051344000646","219011344069620",31.87,13.30,0,340.85,391.04,93.3,88.2,0.438,629118.4,629118.4,30866,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935608,1751658.00
03/19/2017 11:00,2,3.061,ACTIVE,213.74,356.48,59.975,1489935603,"274151322000052","219011344069620",30.91,20.00,0,334.24,369.40,95.8,90.5,0.367,902374.0,902374.0,30246,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935609,1751659.00
03/19/2017 11:00,2,3.029,ACTIVE,215.77,352.87,59.986,1489935603,"201051344000585","219011344069620",31.69,11.30,0,339.65,413.29,97.1,91.8,0.446,639536.9,639536.9,31026,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935610,1751660.00
03/19/2017 11:00,2,2.988,ACTIVE,214.87,351.37,59.975,1489935603,"201051344001230","219011344069620",31.59,11.00,0,338.14,381.73,95.6,90.4,0.438,633419.0,633419.0,30739,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935611,1751661.00
03/19/2017 11:00,2,2.812,ACTIVE,215.77,360.08,59.959,1489935603,"201051344000582","219011344069620",32.58,11.30,0,346.56,415.39,92.8,87.7,0.415,623442.7,623442.7,30941,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935612,1751662.00
03/19/2017 11:00,2,3.025,ACTIVE,214.87,351.67,59.991,1489935603,"201051344000955","219011344069620",31.49,12.30,0,338.44,383.83,96.6,91.3,0.455,641396.6,641396.6,30828,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935613,1751663.00
03/19/2017 11:00,2,2.074,ACTIVE,213.74,442.14,59.975,1489935603,"274151322000094","219011344069620",41.21,20.00,0,423.81,474.60,86.2,81.3,0.323,736812.8,736812.8,31511,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935614,1751664.00
03/19/2017 11:00,2,3.150,ACTIVE,217.13,354.37,59.959,1489935603,"201051344000579","219011344069620",31.95,13.00,0,340.85,389.84,101.9,96.4,0.468,652536.1,652536.1,30793,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935614,1751665.00
03/19/2017 11:00,2,3.121,ACTIVE,214.64,357.08,59.965,1489935603,"201051344000890","219011344069620",20.50,7.70,0,335.44,391.34,64.8,60.7,0.521,635176.9,635176.9,30952,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935615,1751666.00
03/19/2017 11:00,2,3.055,ACTIVE,215.32,358.58,59.970,1489935603,"201051344000438","219011344069620",20.87,7.70,0,337.24,394.05,64.6,60.4,0.521,638103.2,638103.2,30920,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935616,1751667.00
03/19/2017 11:00,2,2.133,ACTIVE,215.09,354.07,59.981,1489935603,"201051344000417","219011344069620",22.30,9.00,0,335.74,379.62,48.4,44.7,0.393,611186.0,611186.0,31230,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935617,1751668.00
03/19/2017 11:00,2,3.055,ACTIVE,213.96,350.47,59.981,1489935603,"274151322000083","219011344069620",31.03,16.70,0,334.24,368.80,96.0,90.7,0.376,893357.1,893357.1,30302,0,0,0,L,1151911521,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935618,1751669.00
03/19/2017 11:00,2,3.236,ACTIVE,214.64,353.17,59.975,1489935603,"274151322000076","219011344069620",31.75,19.50,0,336.34,373.01,104.0,98.5,0.402,951807.0,951807.0,30408,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935619,1751670.00
03/19/2017 11:00,2,3.262,ACTIVE,216.22,354.97,59.970,1489935603,"201051344000868","219011344069620",31.17,11.30,0,339.65,384.13,103.0,97.5,0.468,633788.2,633788.2,30994,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935620,1751671.00
03/19/2017 11:00,2,3.158,ACTIVE,213.74,357.08,59.965,1489935603,"274151322000095","219011344069620",31.97,17.30,0,337.84,377.22,102.1,96.6,0.380,942703.5,942703.5,30527,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935621,1751672.00
03/19/2017 11:00,2,3.199,ACTIVE,216.90,361.89,59.970,1489935603,"201051344000988","219011344069620",20.65,9.30,0,333.93,394.05,67.0,62.8,0.548,586066.3,586066.3,31031,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935622,1751673.00
03/19/2017 11:00,2,3.107,ACTIVE,215.32,352.27,59.970,1489935603,"201051344001025","219011344069620",31.59,12.30,0,339.34,383.83,99.4,94.0,0.446,637193.3,637193.3,31114,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935623,1751674.00
03/19/2017 11:00,2,3.324,ACTIVE,216.90,354.37,59.970,1489935603,"201051344000458","219011344069620",31.25,13.00,0,339.65,383.53,105.2,99.7,0.495,645962.5,645962.5,30619,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935623,1751675.00
03/19/2017 11:00,2,3.361,ACTIVE,217.58,355.88,59.996,1489935603,"201051344000853","219011344069620",31.03,12.30,0,339.04,384.13,105.7,100.1,0.486,646198.8,646198.8,30462,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935624,1751676.00
03/19/2017 11:00,2,3.047,ACTIVE,215.09,357.98,59.975,1489935603,"201051344000685","219011344069620",20.93,7.00,0,336.34,391.94,64.5,60.4,0.535,638318.4,638318.4,30805,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935625,1751677.00
03/19/2017 11:00,2,3.059,ACTIVE,215.54,352.87,59.970,1489935603,"201051344000917","219011344069620",31.67,13.30,0,338.44,381.12,98.1,92.7,0.446,635005.9,635005.9,30791,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935626,1751678.00
03/19/2017 11:00,2,1.932,ACTIVE,214.87,385.33,59.970,1489935603,"201051344001145","219011344069620",34.71,9.30,0,363.39,419.00,68.0,63.7,0.557,642842.5,642842.5,30635,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935627,1751679.00
03/19/2017 11:00,2,3.160,ACTIVE,215.54,357.98,59.970,1489935603,"201051344000651","219011344069620",20.75,7.70,0,336.94,394.65,66.4,62.1,0.530,631400.7,631400.7,30998,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935628,1751680.00
03/19/2017 11:00,2,3.092,ACTIVE,213.51,348.66,59.965,1489935603,"274151322000088","219011344069620",30.65,17.30,0,333.93,368.50,96.0,90.7,0.358,855755.5,855755.5,30520,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935629,1751681.00
03/19/2017 11:00,2,2.006,ACTIVE,214.64,458.97,59.959,1489935603,"274151322000068","219011344069620",43.04,22.30,0,425.31,480.61,87.5,82.5,0.327,737205.7,737205.7,31438,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935630,1751682.00
03/19/2017 11:00,2,3.080,ACTIVE,215.09,351.67,59.959,1489935603,"201051344001135","219011344069620",31.75,11.00,0,339.34,389.54,99.0,93.6,0.455,627367.7,627367.7,31015,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935631,1751683.00
03/19/2017 11:00,2,3.365,ACTIVE,215.77,353.17,59.944,1489935603,"201051344000594","219011344069620",31.29,12.30,0,338.74,384.13,106.7,101.0,0.482,647651.2,647651.2,30869,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935632,1751684.00
03/19/2017 11:00,2,1.643,ACTIVE,215.32,384.13,59.970,1489935603,"201051344001203","219011344069620",34.91,9.00,0,362.79,415.69,58.2,54.2,0.477,635787.2,635787.2,31067,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935632,1751685.00
