ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 11:00,2,3.105,ACTIVE,213.96,356.78,59.959,1489935603,"274151322000054","219011344069620",30.55,19.50,0,333.93,368.80,96.0,90.7,0.362,874306.6,874306.6,30418,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935633,1751686.00
03/19/2017 11:00,2,3.283,ACTIVE,216.45,353.17,59.975,1489935603,"201051344000867","219011344069620",31.31,13.00,0,339.95,382.63,104.1,98.5,0.468,632903.5,632903.5,31027,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935634,1751687.00
03/19/2017 11:00,2,3.102,ACTIVE,215.09,352.27,59.981,1489935603,"201051344001093","219011344069620",31.65,12.70,0,338.74,383.53,99.5,94.1,0.442,634685.0,634685.0,30886,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935635,1751688.00
03/19/2017 11:00,2,3.340,ACTIVE,216.67,356.18,59.975,1489935603,"201051344000900","219011344069620",31.11,12.00,0,339.04,384.13,105.2,99.6,0.486,654066.3,654066.3,30374,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935636,1751689.00
03/19/2017 11:00,2,3.330,ACTIVE,216.67,355.58,59.965,1489935603,"201051344000648","219011344069620",31.19,10.70,0,339.65,383.83,105.2,99.6,0.477,643685.6,643685.6,30443,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935637,1751690.00
03/19/2017 11:00,2,3.303,ACTIVE,216.67,354.37,59.970,1489935603,"201051344000569","219011344069620",31.39,12.00,0,339.34,383.83,105.0,99.4,0.486,656115.2,656115.2,30357,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935638,1751691.00
03/19/2017 11:00,2,3.299,ACTIVE,217.13,355.28,59.938,1489935603,"201051344000983","219011344069620",31.31,12.30,0,339.04,384.43,104.7,99.1,0.491,646903.7,646903.7,30548,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935639,1751692.00
03/19/2017 11:00,2,3.195,ACTIVE,216.90,354.37,59.965,1489935603,"201051344001158","219011344069620",31.61,12.00,0,339.65,386.53,102.3,96.8,0.473,632982.2,632982.2,30901,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935640,1751693.00
03/19/2017 11:00,2,3.322,ACTIVE,217.13,353.77,59.959,1489935603,"201051344000576","219011344069620",31.09,11.00,0,338.74,383.83,104.5,99.0,0.468,646883.6,646883.6,30424,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935641,1751694.00
03/19/2017 11:00,2,3.102,ACTIVE,213.96,349.56,59.965,1489935603,"274151322000087","219011344069620",30.40,22.80,0,334.24,369.40,95.5,90.3,0.362,845819.0,845819.0,30782,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489935642,1751695.00
03/19/2017 11:15,2,5.074,ACTIVE,219.16,363.09,59.970,1489936503,"201051344000645","219011344069620",30.77,14.30,0,338.74,402.77,158.0,150.6,0.712,646024.6,646024.6,30465,0,0,0,L,1122011218,0,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936504,1751696.00
03/19/2017 11:15,2,4.756,ACTIVE,214.87,348.06,59.991,1489936503,"274151322000085","219011344069620",29.02,19.50,0,334.24,378.72,139.7,132.9,0.526,871976.1,871976.1,30478,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936505,1751697.00
03/19/2017 11:15,2,4.967,ACTIVE,218.48,362.19,59.975,1489936503,"201051344000633","219011344069620",30.95,12.00,0,337.84,400.36,155.8,148.4,0.734,632481.8,632481.8,31003,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936506,1751698.00
03/19/2017 11:15,2,4.926,ACTIVE,219.16,363.09,59.996,1489936503,"201051344000469","219011344069620",31.05,12.30,0,338.44,402.77,154.8,147.5,0.720,635080.5,635080.5,30964,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936507,1751699.00
03/19/2017 11:15,2,4.551,ACTIVE,216.45,358.28,59.996,1489936503,"201051344000646","219011344069620",31.07,14.30,0,337.24,395.55,143.2,136.3,0.672,629148.2,629148.2,30867,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936508,1751700.00
03/19/2017 11:15,2,4.709,ACTIVE,214.64,364.59,59.975,1489936503,"274151322000052","219011344069620",30.47,23.80,0,333.63,380.52,145.4,138.4,0.566,902404.5,902404.5,30247,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936509,1751701.00
03/19/2017 11:15,2,4.641,ACTIVE,217.13,357.38,60.007,1489936503,"201051344000585","219011344069620",30.81,13.70,0,337.84,394.95,144.8,137.8,0.685,639567.4,639567.4,31027,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936510,1751702.00
03/19/2017 11:15,2,4.574,ACTIVE,216.22,355.88,59.944,1489936503,"201051344001230","219011344069620",31.19,12.30,0,337.24,394.95,144.5,137.6,0.667,633449.2,633449.2,30740,0,0,0,L,1122011218,0,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936511,1751703.00
03/19/2017 11:15,2,4.521,ACTIVE,217.35,357.38,59.986,1489936503,"201051344000582","219011344069620",31.45,12.70,0,337.84,396.15,144.0,137.0,0.654,623472.8,623472.8,30942,0,0,0,L,1122011218,0,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936512,1751704.00
03/19/2017 11:15,2,4.650,ACTIVE,216.22,357.68,60.012,1489936503,"201051344000955","219011344069620",31.05,15.00,0,337.84,395.25,146.3,139.3,0.689,641427.3,641427.3,30829,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936512,1751705.00
03/19/2017 11:15,2,3.070,ACTIVE,214.41,449.35,59.975,1489936503,"274151322000094","219011344069620",42.42,22.30,0,418.09,482.12,130.8,124.3,0.495,736840.4,736840.4,31512,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936513,1751706.00
03/19/2017 11:15,2,4.887,ACTIVE,219.39,363.39,59.996,1489936503,"201051344000579","219011344069620",31.57,14.00,0,338.74,403.37,156.2,148.9,0.725,652568.8,652568.8,30794,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936514,1751707.00
03/19/2017 11:15,2,4.670,ACTIVE,216.00,352.57,59.965,1489936503,"201051344000890","219011344069620",20.48,11.00,0,336.64,396.15,96.9,91.6,0.429,635197.1,635197.1,30953,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936515,1751708.00
03/19/2017 11:15,2,4.629,ACTIVE,216.67,352.27,59.944,1489936503,"201051344000438","219011344069620",20.75,11.30,0,337.54,397.96,97.4,92.1,0.438,638123.4,638123.4,30921,0,0,0,L,1122011218,0,124.49,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936516,1751709.00
03/19/2017 11:15,2,3.793,ACTIVE,216.45,352.27,60.018,1489936503,"201051344000417","219011344069620",21.83,11.70,0,336.94,397.96,83.9,79.1,0.380,611201.9,611201.9,31231,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936517,1751710.00
03/19/2017 11:15,2,4.682,ACTIVE,214.41,359.18,59.975,1489936503,"274151322000083","219011344069620",30.53,19.80,0,333.03,380.22,144.7,137.8,0.570,893387.5,893387.5,30303,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936518,1751711.00
03/19/2017 11:15,2,4.996,ACTIVE,215.77,368.50,59.986,1489936503,"274151322000076","219011344069620",31.15,23.00,0,338.14,386.53,157.5,150.1,0.610,951840.0,951840.0,30409,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936519,1751712.00
03/19/2017 11:15,2,4.982,ACTIVE,217.80,358.88,59.975,1489936503,"201051344000868","219011344069620",30.79,12.30,0,337.84,398.56,155.3,148.0,0.712,633820.9,633820.9,30995,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936520,1751713.00
03/19/2017 11:15,2,4.949,ACTIVE,214.41,352.27,59.954,1489936503,"274151322000095","219011344069620",30.97,20.30,0,333.33,383.53,155.1,147.7,0.583,942736.1,942736.1,30528,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936521,1751714.00
03/19/2017 11:15,2,4.926,ACTIVE,218.93,358.58,59.986,1489936503,"201051344000988","219011344069620",20.36,13.00,0,335.14,395.55,101.5,96.0,0.468,586087.5,586087.5,31032,0,0,0,L,1122011218,0,124.49,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936522,1751715.00
03/19/2017 11:15,2,4.637,ACTIVE,216.90,357.98,60.012,1489936503,"201051344001025","219011344069620",31.13,14.30,0,338.74,395.85,146.2,139.2,0.676,637224.1,637224.1,31115,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936523,1751716.00
03/19/2017 11:15,2,4.949,ACTIVE,218.93,363.09,59.981,1489936503,"201051344000458","219011344069620",31.25,15.50,0,338.44,402.16,156.6,149.2,0.729,645995.5,645995.5,30620,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936523,1751717.00
03/19/2017 11:15,2,5.016,ACTIVE,219.61,363.99,59.991,1489936503,"201051344000853","219011344069620",30.83,14.00,0,340.25,403.97,156.5,149.2,0.725,646231.9,646231.9,30463,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936524,1751718.00
03/19/2017 11:15,2,4.479,ACTIVE,216.22,352.57,59.970,1489936503,"201051344000685","219011344069620",20.97,9.70,0,319.21,397.05,95.0,89.7,0.451,638338.3,638338.3,30806,0,0,0,L,1122011218,0,124.72,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936525,1751719.00
03/19/2017 11:15,2,4.617,ACTIVE,217.13,360.38,59.975,1489936503,"201051344000917","219011344069620",30.77,14.70,0,336.94,394.65,143.9,137.0,0.681,635036.3,635036.3,30792,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936526,1751720.00
03/19/2017 11:15,2,4.330,ACTIVE,216.45,360.69,59.981,1489936503,"201051344001145","219011344069620",32.18,11.30,0,340.55,420.80,141.1,134.3,0.632,642866.4,642866.4,30636,0,0,0,L,1122011218,0,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936527,1751721.00
03/19/2017 11:15,2,4.711,ACTIVE,217.13,354.97,60.018,1489936503,"201051344000651","219011344069620",20.36,10.30,0,336.34,396.45,97.0,91.7,0.433,631421.1,631421.1,30999,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936528,1751722.00
03/19/2017 11:15,2,4.658,ACTIVE,214.64,352.57,59.996,1489936503,"274151322000088","219011344069620",30.26,21.30,0,333.33,379.62,142.7,135.8,0.526,855785.6,855785.6,30521,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936529,1751723.00
03/19/2017 11:15,2,3.094,ACTIVE,215.54,447.55,59.986,1489936503,"274151322000068","219011344069620",42.12,24.80,0,422.60,478.21,132.2,125.7,0.508,737233.5,737233.5,31439,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936530,1751724.00
03/19/2017 11:15,2,4.578,ACTIVE,216.90,357.08,60.002,1489936503,"201051344001135","219011344069620",31.17,13.70,0,339.04,394.95,144.6,137.6,0.654,627398.3,627398.3,31016,0,0,0,L,1122011218,0,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936531,1751725.00
03/19/2017 11:15,2,4.961,ACTIVE,217.35,360.69,59.949,1489936503,"201051344000594","219011344069620",31.33,13.30,0,336.34,399.76,157.3,149.9,0.694,647684.5,647684.5,30870,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936532,1751726.00
03/19/2017 11:15,2,3.029,ACTIVE,217.13,376.62,59.949,1489936503,"201051344001203","219011344069620",34.35,11.70,0,357.38,422.00,105.5,99.9,0.486,635806.9,635806.9,31068,0,0,0,L,1122011218,0,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936532,1751727.00
03/19/2017 11:15,2,4.660,ACTIVE,215.09,363.39,59.996,1489936503,"274151322000054","219011344069620",29.96,22.80,0,332.73,380.22,141.3,134.5,0.530,874336.6,874336.6,30419,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936533,1751728.00
03/19/2017 11:15,2,4.984,ACTIVE,218.26,361.59,59.975,1489936503,"201051344000867","219011344069620",30.63,14.30,0,338.14,398.26,154.6,147.2,0.703,632936.3,632936.3,31028,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936534,1751729.00
03/19/2017 11:15,2,4.611,ACTIVE,216.90,359.18,59.981,1489936503,"201051344001093","219011344069620",31.07,14.30,0,337.54,394.95,145.0,138.1,0.663,634715.8,634715.8,30887,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936535,1751730.00
03/19/2017 11:15,2,4.932,ACTIVE,218.71,363.39,60.018,1489936503,"201051344000900","219011344069620",31.27,13.70,0,338.14,403.07,156.2,148.8,0.707,654099.5,654099.5,30375,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936536,1751731.00
03/19/2017 11:15,2,4.990,ACTIVE,218.71,363.09,60.002,1489936503,"201051344000648","219011344069620",30.81,13.00,0,338.44,401.26,155.7,148.3,0.707,643718.7,643718.7,30444,0,0,0,L,1122011218,0,124.04,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936537,1751732.00
03/19/2017 11:15,2,4.916,ACTIVE,218.93,361.89,60.007,1489936503,"201051344000569","219011344069620",31.13,15.30,0,338.14,402.16,155.2,147.8,0.712,656148.3,656148.3,30358,0,0,0,L,1122011218,0,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936538,1751733.00
03/19/2017 11:15,2,4.934,ACTIVE,219.16,363.69,59.959,1489936503,"201051344000983","219011344069620",30.99,15.30,0,337.84,399.16,154.8,147.5,0.729,646936.8,646936.8,30549,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936539,1751734.00
03/19/2017 11:15,2,4.947,ACTIVE,219.16,362.19,59.996,1489936503,"201051344001158","219011344069620",30.55,15.00,0,338.14,401.26,153.2,145.9,0.712,633014.7,633014.7,30902,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936540,1751735.00
03/19/2017 11:15,2,4.938,ACTIVE,219.16,363.99,59.981,1489936503,"201051344000576","219011344069620",31.01,12.70,0,338.44,403.37,155.0,147.7,0.707,646916.8,646916.8,30425,0,0,0,L,1122011218,0,124.72,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936541,1751736.00
03/19/2017 11:15,2,4.582,ACTIVE,214.87,352.57,60.028,1489936503,"274151322000087","219011344069620",30.34,25.80,0,333.03,378.42,140.7,133.9,0.526,845849.2,845849.2,30783,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489936542,1751737.00
03/19/2017 11:30,2,4.453,ACTIVE,218.26,360.08,59.938,1489937403,"201051344000645","219011344069620",30.89,15.00,0,339.04,409.08,139.3,132.5,0.628,646061.0,646061.0,30466,0,0,0,L,1122011218,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937405,1751738.00
03/19/2017 11:30,2,4.143,ACTIVE,214.41,358.58,59.965,1489937403,"274151322000085","219011344069620",29.38,22.50,0,335.14,384.43,123.2,117.0,0.464,872008.2,872008.2,30479,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937406,1751739.00
03/19/2017 11:30,2,4.361,ACTIVE,218.03,360.38,59.981,1489937403,"201051344000633","219011344069620",31.19,14.70,0,338.14,407.87,137.8,131.1,0.650,632517.6,632517.6,31004,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937407,1751740.00
03/19/2017 11:30,2,4.408,ACTIVE,218.48,359.78,59.949,1489937403,"201051344000469","219011344069620",30.97,13.70,0,337.84,408.78,138.3,131.5,0.645,635116.4,635116.4,30965,0,0,0,L,1122011218,0,123.81,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937408,1751741.00
03/19/2017 11:30,2,4.127,ACTIVE,216.22,356.18,60.007,1489937403,"201051344000646","219011344069620",30.93,16.30,0,337.54,399.16,129.2,122.8,0.597,629181.4,629181.4,30868,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937408,1751742.00
03/19/2017 11:30,2,4.205,ACTIVE,214.41,357.98,59.965,1489937403,"274151322000052","219011344069620",30.40,24.80,0,333.63,387.44,129.4,123.0,0.508,902438.0,902438.0,30248,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937409,1751743.00
03/19/2017 11:30,2,4.178,ACTIVE,216.90,356.78,60.002,1489937403,"201051344000585","219011344069620",31.11,15.50,0,337.54,397.96,131.6,125.1,0.610,639601.0,639601.0,31028,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937410,1751744.00
03/19/2017 11:30,2,4.090,ACTIVE,216.00,355.58,59.981,1489937403,"201051344001230","219011344069620",31.59,13.70,0,337.24,399.16,130.9,124.4,0.605,633482.7,633482.7,30741,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937411,1751745.00
03/19/2017 11:30,2,4.148,ACTIVE,217.13,358.88,59.970,1489937403,"201051344000582","219011344069620",31.01,15.50,0,337.24,400.36,130.3,123.9,0.588,623506.1,623506.1,30943,0,0,0,L,1122011218,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937412,1751746.00
03/19/2017 11:30,2,4.223,ACTIVE,216.00,355.58,59.949,1489937403,"201051344000955","219011344069620",30.77,16.70,0,337.84,399.76,131.7,125.2,0.623,641461.1,641461.1,30830,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937413,1751747.00
03/19/2017 11:30,2,2.834,ACTIVE,214.64,440.64,59.959,1489937403,"274151322000094","219011344069620",40.85,24.00,0,417.49,474.90,117.5,111.5,0.451,736870.8,736870.8,31513,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937414,1751748.00
03/19/2017 11:30,2,4.377,ACTIVE,218.48,359.78,59.965,1489937403,"201051344000579","219011344069620",31.45,15.50,0,339.34,407.87,139.3,132.5,0.650,652604.9,652604.9,30795,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937415,1751749.00
03/19/2017 11:30,2,4.172,ACTIVE,216.00,355.58,59.996,1489937403,"201051344000890","219011344069620",31.35,11.70,0,337.84,392.85,132.3,125.8,0.597,635225.9,635225.9,30954,0,0,0,L,1122011218,0,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937416,1751750.00
03/19/2017 11:30,2,4.236,ACTIVE,216.45,353.17,59.991,1489937403,"201051344000438","219011344069620",20.38,12.00,0,339.65,382.33,87.4,82.5,0.402,638145.7,638145.7,30922,0,0,0,L,1122011218,0,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937417,1751751.00
03/19/2017 11:30,2,3.725,ACTIVE,216.22,351.07,60.002,1489937403,"201051344000417","219011344069620",21.47,13.00,0,320.41,399.46,81.0,76.3,0.380,611221.8,611221.8,31232,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937418,1751752.00
03/19/2017 11:30,2,4.156,ACTIVE,214.19,357.98,59.954,1489937403,"274151322000083","219011344069620",30.71,21.30,0,333.03,383.53,129.4,123.0,0.508,893420.8,893420.8,30304,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937419,1751753.00
03/19/2017 11:30,2,4.471,ACTIVE,215.09,360.38,59.959,1489937403,"274151322000076","219011344069620",31.09,24.80,0,338.44,391.34,140.6,133.8,0.544,951876.4,951876.4,30410,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937419,1751754.00
03/19/2017 11:30,2,4.502,ACTIVE,217.58,357.68,59.954,1489937403,"201051344000868","219011344069620",30.32,14.70,0,337.24,406.07,138.2,131.5,0.614,633856.7,633856.7,30996,0,0,0,L,1122011218,0,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937420,1751755.00
03/19/2017 11:30,2,4.428,ACTIVE,214.19,360.69,59.981,1489937403,"274151322000095","219011344069620",31.03,22.30,0,332.73,386.83,139.1,132.3,0.517,942772.0,942772.0,30529,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937421,1751756.00
03/19/2017 11:30,2,4.508,ACTIVE,218.26,356.18,59.986,1489937403,"201051344000988","219011344069620",20.02,14.70,0,339.65,389.24,91.4,86.3,0.420,586110.9,586110.9,31033,0,0,0,L,1122011218,0,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937422,1751757.00
03/19/2017 11:30,2,4.184,ACTIVE,216.67,357.38,59.933,1489937403,"201051344001025","219011344069620",31.25,15.80,0,338.14,399.16,132.4,125.9,0.601,637258.0,637258.0,31116,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937423,1751758.00
03/19/2017 11:30,2,4.434,ACTIVE,218.26,359.48,59.981,1489937403,"201051344000458","219011344069620",31.15,16.70,0,338.44,408.48,139.8,133.0,0.658,646031.6,646031.6,30621,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937424,1751759.00
03/19/2017 11:30,2,4.418,ACTIVE,218.93,360.99,60.002,1489937403,"201051344000853","219011344069620",31.25,15.00,0,342.95,408.18,139.8,133.1,0.641,646268.0,646268.0,30464,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937425,1751760.00
03/19/2017 11:30,2,3.953,ACTIVE,216.22,352.27,60.002,1489937403,"201051344000685","219011344069620",21.23,11.00,0,338.44,380.82,84.9,80.0,0.411,638360.1,638360.1,30807,0,0,0,L,1122011218,0,124.72,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937426,1751761.00
03/19/2017 11:30,2,4.143,ACTIVE,216.90,356.78,60.023,1489937403,"201051344000917","219011344069620",31.23,16.70,0,335.44,398.26,131.1,124.6,0.597,635069.7,635069.7,30793,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937427,1751762.00
03/19/2017 11:30,2,3.580,ACTIVE,216.00,368.20,59.986,1489937403,"201051344001145","219011344069620",33.24,14.00,0,340.25,400.96,120.5,114.4,0.557,642898.4,642898.4,30637,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937428,1751763.00
03/19/2017 11:30,2,3.986,ACTIVE,217.13,356.78,59.944,1489937403,"201051344000651","219011344069620",32.10,12.70,0,339.04,388.34,129.6,123.2,0.588,631443.7,631443.7,31000,0,0,0,L,1122011218,0,124.94,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937429,1751764.00
03/19/2017 11:30,2,4.182,ACTIVE,214.41,348.36,59.986,1489937403,"274151322000088","219011344069620",30.24,22.50,0,333.63,384.13,128.1,121.7,0.477,855818.4,855818.4,30522,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937430,1751765.00
03/19/2017 11:30,2,2.848,ACTIVE,215.32,440.64,59.986,1489937403,"274151322000068","219011344069620",41.65,25.80,0,414.19,477.91,120.5,114.3,0.446,737263.9,737263.9,31440,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937430,1751766.00
03/19/2017 11:30,2,4.137,ACTIVE,216.67,355.28,59.970,1489937403,"201051344001135","219011344069620",31.51,15.30,0,338.44,398.86,132.0,125.5,0.614,627431.7,627431.7,31017,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937431,1751767.00
03/19/2017 11:30,2,4.484,ACTIVE,217.13,358.88,59.991,1489937403,"201051344000594","219011344069620",31.21,14.70,0,335.44,403.97,141.7,134.9,0.645,647720.7,647720.7,30871,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937432,1751768.00
03/19/2017 11:30,2,3.666,ACTIVE,216.90,365.19,59.959,1489937403,"201051344001203","219011344069620",33.04,13.70,0,348.06,404.87,122.7,116.5,0.575,635835.2,635835.2,31069,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937433,1751769.00
03/19/2017 11:30,2,4.217,ACTIVE,214.41,365.19,59.965,1489937403,"274151322000054","219011344069620",29.84,24.00,0,333.33,384.43,127.3,121.0,0.486,874369.0,874369.0,30420,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937434,1751770.00
03/19/2017 11:30,2,4.508,ACTIVE,218.03,359.78,59.970,1489937403,"201051344000867","219011344069620",30.77,14.30,0,337.84,402.46,140.4,133.6,0.636,632971.9,632971.9,31029,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937435,1751771.00
03/19/2017 11:30,2,4.207,ACTIVE,216.90,356.78,59.986,1489937403,"201051344001093","219011344069620",31.45,15.50,0,337.54,398.26,134.0,127.4,0.610,634749.4,634749.4,30888,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937436,1751772.00
03/19/2017 11:30,2,4.516,ACTIVE,218.26,359.78,59.991,1489937403,"201051344000900","219011344069620",31.25,15.00,0,337.24,409.38,142.8,135.9,0.654,654135.6,654135.6,30376,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937437,1751773.00
03/19/2017 11:30,2,4.541,ACTIVE,218.48,359.48,59.991,1489937403,"201051344000648","219011344069620",31.09,14.30,0,338.44,409.08,142.9,136.0,0.654,643754.7,643754.7,30445,0,0,0,L,1122011218,0,124.04,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937438,1751774.00
03/19/2017 11:30,2,4.572,ACTIVE,218.71,360.38,59.986,1489937403,"201051344000569","219011344069620",30.89,15.30,0,338.14,408.78,143.0,136.1,0.658,656184.1,656184.1,30359,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937439,1751775.00
03/19/2017 11:30,2,4.559,ACTIVE,218.48,360.38,60.007,1489937403,"201051344000983","219011344069620",31.03,16.00,0,338.14,408.48,143.2,136.3,0.676,646972.6,646972.6,30550,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937440,1751776.00
03/19/2017 11:30,2,4.537,ACTIVE,218.93,361.59,59.975,1489937403,"201051344001158","219011344069620",30.91,15.50,0,338.44,408.18,142.1,135.2,0.654,633050.1,633050.1,30903,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937441,1751777.00
03/19/2017 11:30,2,4.566,ACTIVE,218.71,362.19,59.996,1489937403,"201051344000576","219011344069620",31.17,13.30,0,339.34,408.78,144.1,137.2,0.663,646952.7,646952.7,30426,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937441,1751778.00
03/19/2017 11:30,2,4.297,ACTIVE,214.64,349.86,59.986,1489937403,"274151322000087","219011344069620",30.34,30.30,0,333.93,382.33,132.0,125.5,0.491,845881.9,845881.9,30784,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489937442,1751779.00
03/19/2017 11:45,2,3.693,ACTIVE,217.80,357.68,59.970,1489938304,"201051344000645","219011344069620",30.91,15.50,0,339.04,400.66,115.7,109.7,0.517,646093.5,646093.5,30467,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938305,1751780.00
03/19/2017 11:45,2,3.418,ACTIVE,214.19,344.76,59.959,1489938304,"274151322000085","219011344069620",29.74,22.30,0,334.84,377.82,103.0,97.4,0.384,872037.0,872037.0,30480,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938306,1751781.00
03/19/2017 11:45,2,3.566,ACTIVE,217.35,357.68,59.949,1489938304,"201051344000633","219011344069620",31.53,14.70,0,338.14,397.35,114.0,108.1,0.535,632549.7,632549.7,31005,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938307,1751782.00
03/19/2017 11:45,2,3.619,ACTIVE,217.80,357.08,59.986,1489938304,"201051344000469","219011344069620",31.13,14.30,0,338.44,400.66,114.1,108.2,0.535,635148.5,635148.5,30966,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938308,1751783.00
03/19/2017 11:45,2,3.441,ACTIVE,215.32,354.37,59.907,1489938304,"201051344000646","219011344069620",31.05,16.00,0,338.14,394.65,108.3,102.6,0.508,629211.6,629211.6,30869,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938309,1751784.00
03/19/2017 11:45,2,3.436,ACTIVE,213.96,357.68,59.949,1489938304,"274151322000052","219011344069620",30.81,25.50,0,333.63,380.22,107.2,101.5,0.415,902468.1,902468.1,30249,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938310,1751785.00
03/19/2017 11:45,2,3.459,ACTIVE,216.45,354.37,60.007,1489938304,"201051344000585","219011344069620",31.41,15.00,0,337.84,393.75,110.0,104.3,0.504,639631.7,639631.7,31029,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938311,1751786.00
03/19/2017 11:45,2,3.398,ACTIVE,215.32,352.87,59.922,1489938304,"201051344001230","219011344069620",31.61,12.70,0,337.54,394.65,108.8,103.0,0.504,633513.1,633513.1,30742,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938311,1751787.00
03/19/2017 11:45,2,3.443,ACTIVE,216.45,354.37,59.996,1489938304,"201051344000582","219011344069620",31.11,15.30,0,337.54,394.65,108.5,102.8,0.486,623536.5,623536.5,30944,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938312,1751788.00
03/19/2017 11:45,2,3.473,ACTIVE,215.32,352.57,59.933,1489938304,"201051344000955","219011344069620",31.31,16.00,0,338.14,394.95,110.1,104.3,0.517,641491.8,641491.8,30831,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938313,1751789.00
03/19/2017 11:45,2,2.330,ACTIVE,214.19,441.54,59.944,1489938304,"274151322000094","219011344069620",40.85,24.00,0,418.09,468.59,96.4,91.1,0.371,736897.9,736897.9,31514,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938314,1751790.00
03/19/2017 11:45,2,3.572,ACTIVE,217.80,357.08,59.970,1489938304,"201051344000579","219011344069620",31.73,15.30,0,338.74,400.96,114.8,108.9,0.535,652637.2,652637.2,30796,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938315,1751791.00
03/19/2017 11:45,2,3.396,ACTIVE,215.32,356.48,59.933,1489938304,"201051344000890","219011344069620",32.10,12.70,0,338.44,395.25,110.4,104.6,0.499,635256.8,635256.8,30955,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938316,1751792.00
03/19/2017 11:45,2,3.406,ACTIVE,216.00,355.28,59.933,1489938304,"201051344000438","219011344069620",31.81,12.00,0,339.65,389.24,109.7,103.9,0.504,638169.9,638169.9,30923,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938317,1751793.00
03/19/2017 11:45,2,3.340,ACTIVE,215.77,359.18,59.949,1489938304,"201051344000417","219011344069620",20.91,12.30,0,321.31,397.96,70.7,66.3,0.588,611241.0,611241.0,31233,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938318,1751794.00
03/19/2017 11:45,2,3.402,ACTIVE,213.96,351.67,59.959,1489938304,"274151322000083","219011344069620",30.81,21.30,0,333.93,379.32,106.1,100.5,0.415,893450.7,893450.7,30305,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938319,1751795.00
03/19/2017 11:45,2,3.629,ACTIVE,214.64,348.66,59.981,1489938304,"274151322000076","219011344069620",31.41,24.80,0,334.84,385.33,115.4,109.5,0.446,951908.9,951908.9,30411,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938319,1751796.00
03/19/2017 11:45,2,3.604,ACTIVE,216.67,355.28,59.996,1489938304,"201051344000868","219011344069620",31.07,14.30,0,337.54,396.75,113.5,107.6,0.517,633888.7,633888.7,30997,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938320,1751797.00
03/19/2017 11:45,2,3.602,ACTIVE,213.51,347.16,59.944,1489938304,"274151322000095","219011344069620",31.23,21.80,0,332.73,381.73,113.9,108.0,0.429,942804.1,942804.1,30530,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938321,1751798.00
03/19/2017 11:45,2,3.703,ACTIVE,217.35,364.59,59.944,1489938304,"201051344000988","219011344069620",20.00,14.00,0,321.61,395.25,75.0,70.5,0.619,586131.9,586131.9,31034,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938322,1751799.00
03/19/2017 11:45,2,3.502,ACTIVE,216.00,353.47,59.970,1489938304,"201051344001025","219011344069620",31.07,16.00,0,338.44,394.05,110.2,104.4,0.499,637288.7,637288.7,31117,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938323,1751800.00
03/19/2017 11:45,2,3.641,ACTIVE,217.35,356.48,59.981,1489938304,"201051344000458","219011344069620",31.03,17.00,0,337.84,401.26,114.4,108.5,0.544,646063.9,646063.9,30622,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938324,1751801.00
03/19/2017 11:45,2,3.629,ACTIVE,218.03,358.28,59.986,1489938304,"201051344000853","219011344069620",31.21,15.30,0,341.45,401.56,114.7,108.8,0.535,646300.2,646300.2,30465,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938325,1751802.00
03/19/2017 11:45,2,3.020,ACTIVE,215.54,363.99,59.938,1489938304,"201051344000685","219011344069620",32.94,11.00,0,320.11,397.05,100.6,95.2,0.468,638383.0,638383.0,30808,0,0,0,L,1122011218,0,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938326,1751803.00
03/19/2017 11:45,2,3.381,ACTIVE,216.22,353.77,59.944,1489938304,"201051344000917","219011344069620",31.63,16.30,0,336.94,393.75,108.3,102.6,0.513,635099.9,635099.9,30794,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938327,1751804.00
03/19/2017 11:45,2,2.600,ACTIVE,215.54,375.41,59.922,1489938304,"201051344001145","219011344069620",34.29,14.00,0,350.17,404.27,90.3,85.2,0.407,642925.1,642925.1,30638,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938328,1751805.00
03/19/2017 11:45,2,3.461,ACTIVE,216.45,355.88,59.986,1489938304,"201051344000651","219011344069620",31.57,13.00,0,338.74,394.65,110.7,104.9,0.508,631474.2,631474.2,31001,0,0,0,L,1122011218,0,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938328,1751806.00
03/19/2017 11:45,2,3.367,ACTIVE,213.96,359.48,59.949,1489938304,"274151322000088","219011344069620",30.59,22.80,0,333.33,378.72,104.3,98.7,0.384,855847.6,855847.6,30523,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938329,1751807.00
03/19/2017 11:45,2,2.281,ACTIVE,214.87,445.75,59.944,1489938304,"274151322000068","219011344069620",41.71,26.00,0,422.00,478.21,95.9,90.6,0.362,737290.9,737290.9,31441,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938330,1751808.00
03/19/2017 11:45,2,3.434,ACTIVE,216.00,353.77,59.975,1489938304,"201051344001135","219011344069620",31.43,15.50,0,338.44,394.35,109.3,103.6,0.504,627462.0,627462.0,31018,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938331,1751809.00
03/19/2017 11:45,2,3.637,ACTIVE,216.22,355.88,59.938,1489938304,"201051344000594","219011344069620",31.37,14.00,0,337.24,398.26,115.6,109.6,0.521,647753.1,647753.1,30872,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938332,1751810.00
03/19/2017 11:45,2,3.482,ACTIVE,216.22,353.47,59.975,1489938304,"201051344001203","219011344069620",31.21,13.70,0,339.34,399.16,110.1,104.4,0.517,635865.1,635865.1,31070,0,0,0,L,1122011218,0,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938333,1751811.00
03/19/2017 11:45,2,3.422,ACTIVE,213.96,356.78,59.954,1489938304,"274151322000054","219011344069620",29.96,23.80,0,333.63,379.32,103.9,98.4,0.398,874398.0,874398.0,30421,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938334,1751812.00
03/19/2017 11:45,2,3.648,ACTIVE,217.13,355.58,59.981,1489938304,"201051344000867","219011344069620",30.85,14.70,0,337.24,395.85,114.1,108.2,0.535,633003.7,633003.7,31030,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938335,1751813.00
03/19/2017 11:45,2,3.439,ACTIVE,216.22,355.28,59.986,1489938304,"201051344001093","219011344069620",31.57,14.70,0,337.24,394.05,110.0,104.2,0.495,634779.8,634779.8,30889,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938336,1751814.00
03/19/2017 11:45,2,3.629,ACTIVE,217.35,356.78,59.986,1489938304,"201051344000900","219011344069620",31.43,14.30,0,338.14,400.66,115.5,109.5,0.530,654167.8,654167.8,30377,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938337,1751815.00
03/19/2017 11:45,2,3.660,ACTIVE,217.35,356.78,59.944,1489938304,"201051344000648","219011344069620",31.17,14.00,0,338.74,400.06,115.5,109.6,0.530,643786.7,643786.7,30446,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938338,1751816.00
03/19/2017 11:45,2,3.641,ACTIVE,217.58,357.98,59.970,1489938304,"201051344000569","219011344069620",31.37,15.50,0,338.44,399.76,115.7,109.7,0.535,656216.1,656216.1,30360,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938339,1751817.00
03/19/2017 11:45,2,3.641,ACTIVE,217.80,356.48,59.944,1489938304,"201051344000983","219011344069620",31.39,15.50,0,338.14,399.16,115.7,109.8,0.544,647004.6,647004.6,30551,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938340,1751818.00
03/19/2017 11:45,2,3.670,ACTIVE,218.03,356.78,59.975,1489938304,"201051344001158","219011344069620",30.87,15.00,0,338.44,400.06,114.7,108.8,0.521,633081.7,633081.7,30904,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938341,1751819.00
03/19/2017 11:45,2,3.684,ACTIVE,217.80,358.28,59.986,1489938304,"201051344000576","219011344069620",31.09,14.00,0,338.74,402.16,116.0,110.1,0.535,646984.7,646984.7,30427,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938341,1751820.00
03/19/2017 11:45,2,3.416,ACTIVE,214.19,353.17,59.959,1489938304,"274151322000087","219011344069620",30.59,32.00,0,333.93,378.12,105.8,100.2,0.384,845911.1,845911.1,30785,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489938342,1751821.00
03/19/2017 12:00,2,4.721,ACTIVE,218.48,361.89,60.018,1489939203,"201051344000645","219011344069620",30.97,15.50,0,339.65,402.77,148.1,141.0,0.667,646126.2,646126.2,30468,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939204,1751822.00
03/19/2017 12:00,2,4.375,ACTIVE,214.64,365.19,59.970,1489939203,"274151322000085","219011344069620",29.60,22.30,0,334.84,379.02,131.0,124.5,0.495,872065.9,872065.9,30481,0,0,0,L,1151911521,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939205,1751823.00
03/19/2017 12:00,2,4.674,ACTIVE,218.26,362.19,59.970,1489939203,"201051344000633","219011344069620",30.79,14.30,0,337.24,400.36,145.8,138.8,0.685,632582.0,632582.0,31006,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939206,1751824.00
03/19/2017 12:00,2,4.623,ACTIVE,218.93,361.89,59.981,1489939203,"201051344000469","219011344069620",31.17,13.70,0,338.74,401.26,145.9,138.9,0.681,635180.8,635180.8,30967,0,0,0,L,1122011218,0,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939207,1751825.00
03/19/2017 12:00,2,4.377,ACTIVE,216.45,359.18,60.012,1489939203,"201051344000646","219011344069620",30.97,17.00,0,337.54,394.05,137.2,130.5,0.641,629242.0,629242.0,30870,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939208,1751826.00
03/19/2017 12:00,2,4.422,ACTIVE,214.64,349.86,59.981,1489939203,"274151322000052","219011344069620",30.38,26.00,0,333.33,382.03,136.0,129.3,0.526,902498.4,902498.4,30250,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939209,1751827.00
