ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 12:00,2,4.441,ACTIVE,217.35,356.48,59.986,1489939203,"201051344000585","219011344069620",30.97,15.30,0,338.44,393.15,139.3,132.6,0.645,639662.7,639662.7,31030,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939210,1751828.00
03/19/2017 12:00,2,4.393,ACTIVE,216.22,356.18,59.981,1489939203,"201051344001230","219011344069620",30.87,14.00,0,337.84,394.05,137.3,130.6,0.636,633543.7,633543.7,30743,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939211,1751829.00
03/19/2017 12:00,2,4.350,ACTIVE,217.58,358.58,59.975,1489939203,"201051344000582","219011344069620",31.15,15.80,0,338.14,394.05,137.2,130.5,0.614,623567.0,623567.0,30945,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939212,1751830.00
03/19/2017 12:00,2,4.410,ACTIVE,216.45,356.78,59.981,1489939203,"201051344000955","219011344069620",31.09,16.30,0,337.84,394.05,138.8,132.1,0.654,641522.8,641522.8,30832,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939213,1751831.00
03/19/2017 12:00,2,2.969,ACTIVE,214.87,447.85,59.965,1489939203,"274151322000094","219011344069620",41.03,25.50,0,416.89,478.21,123.7,117.5,0.468,736925.2,736925.2,31515,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939214,1751832.00
03/19/2017 12:00,2,4.623,ACTIVE,218.93,361.29,59.959,1489939203,"201051344000579","219011344069620",31.05,16.00,0,339.34,401.56,145.4,138.5,0.676,652669.7,652669.7,30797,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939214,1751833.00
03/19/2017 12:00,2,4.463,ACTIVE,216.45,357.98,59.981,1489939203,"201051344000890","219011344069620",30.95,13.30,0,338.44,394.65,139.9,133.1,0.636,635288.0,635288.0,30956,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939215,1751834.00
03/19/2017 12:00,2,4.439,ACTIVE,216.90,357.38,59.970,1489939203,"201051344000438","219011344069620",31.19,13.70,0,338.14,393.75,140.2,133.4,0.654,638201.1,638201.1,30924,0,0,0,L,1122011218,0,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939216,1751835.00
03/19/2017 12:00,2,4.355,ACTIVE,216.90,353.77,59.970,1489939203,"201051344000417","219011344069620",20.56,14.30,0,336.34,398.26,90.7,85.6,0.424,611261.0,611261.0,31234,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939217,1751836.00
03/19/2017 12:00,2,4.385,ACTIVE,214.41,356.48,59.965,1489939203,"274151322000083","219011344069620",30.81,22.50,0,333.33,379.62,136.7,130.0,0.535,893480.9,893480.9,30306,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939218,1751837.00
03/19/2017 12:00,2,4.701,ACTIVE,215.32,364.59,59.965,1489939203,"274151322000076","219011344069620",31.35,24.80,0,337.84,385.93,149.3,142.2,0.579,951941.7,951941.7,30412,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939219,1751838.00
03/19/2017 12:00,2,4.783,ACTIVE,217.80,360.99,59.954,1489939203,"201051344000868","219011344069620",30.67,14.70,0,337.84,396.75,148.6,141.5,0.676,633921.1,633921.1,30998,0,0,0,L,1122011218,0,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939220,1751839.00
03/19/2017 12:00,2,4.752,ACTIVE,214.41,351.67,59.965,1489939203,"274151322000095","219011344069620",31.09,22.80,0,333.03,381.73,149.6,142.4,0.561,942836.6,942836.6,30531,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939221,1751840.00
03/19/2017 12:00,2,4.875,ACTIVE,218.71,357.68,59.981,1489939203,"201051344000988","219011344069620",20.16,14.70,0,334.84,396.15,99.6,94.2,0.455,586153.2,586153.2,31035,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939222,1751841.00
03/19/2017 12:00,2,4.664,ACTIVE,217.35,358.88,59.975,1489939203,"201051344001025","219011344069620",30.81,16.00,0,338.74,393.45,145.6,138.6,0.663,637319.9,637319.9,31118,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939222,1751842.00
03/19/2017 12:00,2,4.846,ACTIVE,218.93,363.09,59.986,1489939203,"201051344000458","219011344069620",31.31,16.30,0,339.34,400.96,153.7,146.4,0.725,646096.5,646096.5,30623,0,0,0,L,1122011218,0,124.49,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939223,1751843.00
03/19/2017 12:00,2,4.916,ACTIVE,219.39,364.29,59.938,1489939203,"201051344000853","219011344069620",31.21,14.70,0,340.55,403.07,155.4,148.0,0.720,646333.0,646333.0,30466,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939224,1751844.00
03/19/2017 12:00,2,4.051,ACTIVE,216.90,368.50,59.975,1489939203,"201051344000685","219011344069620",33.12,12.00,0,349.26,402.77,135.7,129.0,0.636,638411.4,638411.4,30809,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939225,1751845.00
03/19/2017 12:00,2,4.639,ACTIVE,217.58,359.48,59.975,1489939203,"201051344000917","219011344069620",31.31,17.00,0,337.54,393.75,147.1,140.0,0.681,635130.6,635130.6,30795,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939226,1751846.00
03/19/2017 12:00,2,3.398,ACTIVE,216.90,377.82,59.965,1489939203,"201051344001145","219011344069620",34.33,14.00,0,357.98,405.17,118.1,112.1,0.539,642949.9,642949.9,30639,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939227,1751847.00
03/19/2017 12:00,2,4.828,ACTIVE,218.03,360.38,59.970,1489939203,"201051344000651","219011344069620",31.03,14.70,0,338.44,394.05,151.8,144.6,0.681,631505.5,631505.5,31002,0,0,0,L,1122011218,0,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939228,1751848.00
03/19/2017 12:00,2,4.754,ACTIVE,214.64,351.07,59.986,1489939203,"274151322000088","219011344069620",30.18,23.00,0,333.33,378.72,145.2,138.3,0.544,855877.3,855877.3,30524,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939229,1751849.00
03/19/2017 12:00,2,3.227,ACTIVE,215.77,447.55,59.965,1489939203,"274151322000068","219011344069620",41.73,27.00,0,422.90,478.51,136.0,129.4,0.517,737318.5,737318.5,31442,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939230,1751850.00
03/19/2017 12:00,2,4.828,ACTIVE,217.58,362.49,59.949,1489939203,"201051344001135","219011344069620",31.21,15.80,0,338.74,394.05,152.6,145.4,0.685,627492.9,627492.9,31019,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939231,1751851.00
03/19/2017 12:00,2,5.223,ACTIVE,217.58,360.08,59.965,1489939203,"201051344000594","219011344069620",31.03,14.70,0,337.54,397.35,164.2,156.6,0.738,647786.1,647786.1,30873,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939232,1751852.00
03/19/2017 12:00,2,4.934,ACTIVE,217.80,360.38,59.975,1489939203,"201051344001203","219011344069620",31.09,15.00,0,338.74,393.75,155.4,148.1,0.729,635896.2,635896.2,31071,0,0,0,L,1122011218,0,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939233,1751853.00
03/19/2017 12:00,2,4.889,ACTIVE,214.64,356.18,59.949,1489939203,"274151322000054","219011344069620",30.00,25.50,0,333.93,379.32,148.4,141.3,0.566,874427.6,874427.6,30422,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939234,1751854.00
03/19/2017 12:00,2,5.244,ACTIVE,218.48,362.19,59.975,1489939203,"201051344000867","219011344069620",30.91,15.50,0,338.44,396.45,164.2,156.6,0.742,633036.2,633036.2,31031,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939235,1751855.00
03/19/2017 12:00,2,4.959,ACTIVE,217.80,360.99,59.975,1489939203,"201051344001093","219011344069620",31.21,15.80,0,338.14,393.75,156.8,149.4,0.707,634810.8,634810.8,30890,0,0,0,L,1122011218,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939236,1751856.00
03/19/2017 12:00,2,5.328,ACTIVE,218.93,363.69,59.981,1489939203,"201051344000900","219011344069620",31.17,15.00,0,338.44,401.26,168.2,160.5,0.765,654200.6,654200.6,30378,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939236,1751857.00
03/19/2017 12:00,2,5.338,ACTIVE,218.93,363.69,59.970,1489939203,"201051344000648","219011344069620",30.99,13.70,0,339.04,399.16,167.4,159.7,0.760,643819.5,643819.5,30447,0,0,0,L,1122011218,0,124.04,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939237,1751858.00
03/19/2017 12:00,2,5.297,ACTIVE,219.39,363.39,59.975,1489939203,"201051344000569","219011344069620",31.37,15.50,0,338.74,402.16,168.2,160.5,0.769,656248.9,656248.9,30361,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939238,1751859.00
03/19/2017 12:00,2,5.359,ACTIVE,219.39,363.39,59.981,1489939203,"201051344000983","219011344069620",31.07,16.30,0,338.74,401.26,168.6,160.8,0.787,647037.4,647037.4,30552,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939239,1751860.00
03/19/2017 12:00,2,5.332,ACTIVE,219.84,363.99,59.975,1489939203,"201051344001158","219011344069620",31.03,16.00,0,339.04,401.56,167.5,159.7,0.787,633114.2,633114.2,30905,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939240,1751861.00
03/19/2017 12:00,2,5.412,ACTIVE,219.84,364.59,60.012,1489939203,"201051344000576","219011344069620",31.07,14.30,0,339.04,403.97,170.4,162.5,0.773,647017.6,647017.6,30428,0,0,0,L,1122011218,0,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939241,1751862.00
03/19/2017 12:00,2,5.033,ACTIVE,215.09,359.18,59.965,1489939203,"274151322000087","219011344069620",30.36,34.80,0,333.63,381.12,154.7,147.4,0.561,845941.0,845941.0,30786,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489939242,1751863.00
03/19/2017 12:15,2,4.598,ACTIVE,218.71,361.29,60.012,1489940103,"201051344000645","219011344069620",31.25,15.00,0,339.34,409.98,145.5,138.5,0.654,646156.7,646156.7,30469,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940104,1751864.00
03/19/2017 12:15,2,4.279,ACTIVE,214.87,348.96,60.018,1489940103,"274151322000085","219011344069620",29.74,22.30,0,335.14,386.23,128.9,122.5,0.486,872092.9,872092.9,30482,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940105,1751865.00
03/19/2017 12:15,2,4.562,ACTIVE,218.26,362.79,60.018,1489940103,"201051344000633","219011344069620",31.29,14.30,0,338.74,408.48,144.7,137.7,0.676,632612.2,632612.2,31007,0,0,0,L,1122011218,0,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940106,1751866.00
03/19/2017 12:15,2,4.594,ACTIVE,218.93,362.19,59.991,1489940103,"201051344000469","219011344069620",31.23,13.30,0,339.34,409.98,145.3,138.3,0.681,635211.0,635211.0,30968,0,0,0,L,1122011218,0,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940107,1751867.00
03/19/2017 12:15,2,4.283,ACTIVE,216.67,360.08,60.007,1489940103,"201051344000646","219011344069620",31.35,16.00,0,336.64,400.36,136.0,129.4,0.645,629270.6,629270.6,30871,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940108,1751868.00
03/19/2017 12:15,2,4.361,ACTIVE,214.41,348.96,60.007,1489940103,"274151322000052","219011344069620",30.85,25.50,0,333.63,388.04,136.2,129.5,0.526,902526.6,902526.6,30251,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940109,1751869.00
03/19/2017 12:15,2,4.348,ACTIVE,217.35,359.18,60.007,1489940103,"201051344000585","219011344069620",31.59,14.30,0,337.84,400.66,139.1,132.3,0.645,639691.8,639691.8,31031,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940110,1751870.00
03/19/2017 12:15,2,4.324,ACTIVE,216.22,357.68,60.012,1489940103,"201051344001230","219011344069620",31.51,13.00,0,337.84,400.96,138.1,131.4,0.636,633572.5,633572.5,30744,0,0,0,L,1122011218,0,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940111,1751871.00
03/19/2017 12:15,2,4.354,ACTIVE,217.35,359.48,60.012,1489940103,"201051344000582","219011344069620",31.37,15.30,0,337.84,401.86,138.3,131.6,0.628,623595.8,623595.8,30946,0,0,0,L,1122011218,0,124.72,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940112,1751872.00
03/19/2017 12:15,2,4.395,ACTIVE,216.45,357.98,60.002,1489940103,"201051344000955","219011344069620",31.59,16.30,0,337.84,400.66,140.7,133.8,0.658,641551.9,641551.9,30833,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940113,1751873.00
03/19/2017 12:15,2,2.973,ACTIVE,214.64,444.85,60.002,1489940103,"274151322000094","219011344069620",41.83,25.00,0,418.39,474.00,125.1,118.8,0.473,736950.6,736950.6,31516,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940114,1751874.00
03/19/2017 12:15,2,4.703,ACTIVE,219.16,362.19,60.012,1489940103,"201051344000579","219011344069620",31.51,15.30,0,339.95,409.38,150.1,143.0,0.694,652700.1,652700.1,30798,0,0,0,L,1122011218,0,124.72,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940115,1751875.00
03/19/2017 12:15,2,4.508,ACTIVE,216.22,360.38,60.007,1489940103,"201051344000890","219011344069620",31.23,12.70,0,337.84,401.86,142.6,135.7,0.645,635317.4,635317.4,30957,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940115,1751876.00
03/19/2017 12:15,2,4.430,ACTIVE,216.90,358.88,60.012,1489940103,"201051344000438","219011344069620",31.83,13.30,0,337.24,400.66,142.8,135.9,0.658,638230.3,638230.3,30925,0,0,0,L,1122011218,0,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940116,1751877.00
03/19/2017 12:15,2,4.398,ACTIVE,216.90,355.28,60.018,1489940103,"201051344000417","219011344069620",20.75,13.70,0,321.91,396.75,92.7,87.5,0.415,611279.7,611279.7,31235,0,0,0,L,1122011218,0,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940117,1751878.00
03/19/2017 12:15,2,4.518,ACTIVE,214.19,364.89,60.002,1489940103,"274151322000083","219011344069620",30.55,21.30,0,334.54,387.44,139.8,133.0,0.552,893509.0,893509.0,30307,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940118,1751879.00
03/19/2017 12:15,2,4.789,ACTIVE,215.32,370.30,60.012,1489940103,"274151322000076","219011344069620",31.45,24.00,0,336.94,392.85,152.3,145.1,0.592,951972.3,951972.3,30413,0,0,0,L,1151911521,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940119,1751880.00
03/19/2017 12:15,2,4.793,ACTIVE,218.03,361.89,60.018,1489940103,"201051344000868","219011344069620",31.11,14.00,0,338.14,407.57,151.1,143.9,0.689,633951.2,633951.2,30999,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940120,1751881.00
03/19/2017 12:15,2,4.756,ACTIVE,214.19,365.19,59.986,1489940103,"274151322000095","219011344069620",31.35,22.00,0,334.24,387.44,150.8,143.7,0.570,942866.9,942866.9,30532,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940121,1751882.00
03/19/2017 12:15,2,4.797,ACTIVE,218.93,358.58,60.012,1489940103,"201051344000988","219011344069620",20.54,13.30,0,327.92,395.55,99.7,94.3,0.460,586172.9,586172.9,31036,0,0,0,L,1122011218,0,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940122,1751883.00
03/19/2017 12:15,2,4.514,ACTIVE,217.13,360.08,60.012,1489940103,"201051344001025","219011344069620",31.47,16.00,0,338.14,400.96,143.9,137.0,0.650,637349.2,637349.2,31119,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940123,1751884.00
03/19/2017 12:15,2,4.760,ACTIVE,218.93,361.89,60.012,1489940103,"201051344000458","219011344069620",31.65,17.00,0,339.65,409.98,152.5,145.2,0.725,646126.9,646126.9,30624,0,0,0,L,1122011218,0,124.72,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940124,1751885.00
03/19/2017 12:15,2,4.787,ACTIVE,219.61,364.29,60.018,1489940103,"201051344000853","219011344069620",31.61,15.00,0,340.25,408.78,153.2,146.0,0.712,646363.5,646363.5,30467,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940125,1751886.00
03/19/2017 12:15,2,4.533,ACTIVE,216.45,359.78,60.012,1489940103,"201051344000685","219011344069620",31.39,12.00,0,337.84,403.67,144.0,137.0,0.698,638440.5,638440.5,30810,0,0,0,L,1122011218,0,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940126,1751887.00
03/19/2017 12:15,2,4.494,ACTIVE,217.35,358.88,60.018,1489940103,"201051344000917","219011344069620",31.37,16.70,0,336.94,400.96,142.8,135.9,0.667,635159.4,635159.4,30796,0,0,0,L,1122011218,0,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940127,1751888.00
03/19/2017 12:15,2,4.467,ACTIVE,216.45,357.68,60.044,1489940103,"201051344001145","219011344069620",31.77,13.70,0,339.04,409.38,143.8,136.9,0.663,642976.9,642976.9,30640,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940127,1751889.00
03/19/2017 12:15,2,4.617,ACTIVE,217.58,361.29,60.007,1489940103,"201051344000651","219011344069620",31.17,14.00,0,338.14,404.87,145.7,138.7,0.663,631534.8,631534.8,31003,0,0,0,L,1122011218,0,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940128,1751890.00
03/19/2017 12:15,2,4.518,ACTIVE,214.64,367.00,60.012,1489940103,"274151322000088","219011344069620",30.57,22.80,0,333.93,387.14,139.8,133.0,0.521,855904.9,855904.9,30525,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940129,1751891.00
03/19/2017 12:15,2,3.016,ACTIVE,215.54,450.56,60.007,1489940103,"274151322000068","219011344069620",42.52,26.50,0,415.69,477.01,130.2,123.7,0.482,737344.0,737344.0,31443,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940130,1751892.00
03/19/2017 12:15,2,4.545,ACTIVE,217.13,358.58,60.012,1489940103,"201051344001135","219011344069620",31.45,15.50,0,337.84,400.06,144.8,137.8,0.676,627521.8,627521.8,31020,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940131,1751893.00
03/19/2017 12:15,2,4.914,ACTIVE,217.58,360.99,60.012,1489940103,"201051344000594","219011344069620",31.37,15.50,0,336.94,405.47,156.1,148.7,0.707,647816.6,647816.6,30874,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940132,1751894.00
03/19/2017 12:15,2,4.594,ACTIVE,217.35,360.08,60.012,1489940103,"201051344001203","219011344069620",31.45,14.70,0,339.34,403.67,146.3,139.3,0.681,635925.3,635925.3,31072,0,0,0,L,1122011218,0,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940133,1751895.00
03/19/2017 12:15,2,4.596,ACTIVE,214.87,355.28,60.002,1489940103,"274151322000054","219011344069620",30.18,25.00,0,333.93,384.43,140.4,133.6,0.535,874454.9,874454.9,30423,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940134,1751896.00
03/19/2017 12:15,2,4.857,ACTIVE,218.48,361.29,60.002,1489940103,"201051344000867","219011344069620",31.49,15.50,0,339.34,406.67,155.0,147.6,0.698,633066.3,633066.3,31032,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940135,1751897.00
03/19/2017 12:15,2,4.600,ACTIVE,217.35,360.69,60.012,1489940103,"201051344001093","219011344069620",31.41,15.00,0,337.54,401.26,146.3,139.3,0.667,634839.7,634839.7,30891,0,0,0,L,1122011218,0,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940136,1751898.00
03/19/2017 12:15,2,4.965,ACTIVE,218.71,362.79,60.012,1489940103,"201051344000900","219011344069620",31.39,15.00,0,339.04,410.28,157.9,150.4,0.716,654231.0,654231.0,30379,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940137,1751899.00
03/19/2017 12:15,2,4.971,ACTIVE,218.93,363.39,59.996,1489940103,"201051344000648","219011344069620",31.25,14.00,0,339.34,409.68,157.3,149.9,0.712,643849.7,643849.7,30448,0,0,0,L,1122011218,0,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940137,1751900.00
03/19/2017 12:15,2,4.975,ACTIVE,219.16,364.29,60.012,1489940103,"201051344000569","219011344069620",31.27,15.80,0,339.04,409.68,157.6,150.1,0.729,656279.1,656279.1,30362,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940138,1751901.00
03/19/2017 12:15,2,4.990,ACTIVE,219.16,363.69,60.002,1489940103,"201051344000983","219011344069620",31.09,16.00,0,338.74,409.08,157.1,149.7,0.734,647067.6,647067.6,30553,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940139,1751902.00
03/19/2017 12:15,2,4.895,ACTIVE,219.61,363.09,60.007,1489940103,"201051344001158","219011344069620",31.45,15.50,0,339.65,408.78,155.8,148.5,0.725,633144.1,633144.1,30906,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940140,1751903.00
03/19/2017 12:15,2,5.029,ACTIVE,219.39,364.59,60.007,1489940103,"201051344000576","219011344069620",30.99,15.00,0,339.04,409.68,157.9,150.5,0.725,647047.8,647047.8,30429,0,0,0,L,1122011218,0,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940141,1751904.00
03/19/2017 12:15,2,4.619,ACTIVE,215.09,365.80,60.002,1489940103,"274151322000087","219011344069620",30.65,35.80,0,334.54,385.93,143.3,136.4,0.526,845968.5,845968.5,30787,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489940142,1751905.00
03/19/2017 12:30,2,7.904,ACTIVE,222.32,373.91,60.002,1489941003,"201051344000645","219011344069620",31.81,18.00,0,339.34,432.82,254.3,243.5,1.153,646205.0,646205.0,30470,0,0,0,L,1122011218,0,126.30,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941005,1751906.00
03/19/2017 12:30,2,7.883,ACTIVE,215.54,378.42,60.002,1489941003,"274151322000085","219011344069620",28.11,26.30,0,334.84,408.48,224.2,214.5,0.844,872138.1,872138.1,30483,0,0,0,L,1151911521,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941005,1751907.00
03/19/2017 12:30,2,8.041,ACTIVE,221.19,377.52,59.986,1489941003,"201051344000633","219011344069620",31.23,17.80,0,337.84,432.22,254.6,243.8,1.198,632660.4,632660.4,31008,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941006,1751908.00
03/19/2017 12:30,2,8.203,ACTIVE,222.77,376.31,59.991,1489941003,"201051344000469","219011344069620",30.57,16.30,0,338.44,434.33,254.0,243.3,1.158,635259.3,635259.3,30969,0,0,0,L,1122011218,0,126.07,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941007,1751909.00
03/19/2017 12:30,2,7.518,ACTIVE,218.48,368.50,59.996,1489941003,"201051344000646","219011344069620",30.63,19.50,0,335.74,431.92,233.2,223.1,1.074,629317.1,629317.1,30872,0,0,0,L,1122011218,0,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941008,1751910.00
03/19/2017 12:30,2,7.807,ACTIVE,215.54,363.09,59.986,1489941003,"274151322000052","219011344069620",29.58,30.30,0,333.93,408.78,233.7,223.6,0.906,902573.3,902573.3,30252,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941009,1751911.00
03/19/2017 12:30,2,7.420,ACTIVE,219.61,370.60,60.023,1489941003,"201051344000585","219011344069620",30.99,17.30,0,338.14,429.52,232.7,222.6,1.039,639738.8,639738.8,31032,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941011,1751912.00
03/19/2017 12:30,2,7.371,ACTIVE,218.03,368.80,59.996,1489941003,"201051344001230","219011344069620",30.81,15.30,0,334.84,431.32,230.0,220.0,1.052,633619.2,633619.2,30745,0,0,0,L,1122011218,0,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941011,1751913.00
03/19/2017 12:30,2,7.352,ACTIVE,219.84,373.01,60.012,1489941003,"201051344000582","219011344069620",30.55,18.00,0,337.84,430.72,227.4,217.6,1.016,623642.5,623642.5,30947,0,0,0,L,1122011218,0,125.85,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941012,1751914.00
03/19/2017 12:30,2,7.260,ACTIVE,218.26,369.40,60.002,1489941003,"201051344000955","219011344069620",30.77,20.30,0,336.04,431.32,226.1,216.3,1.052,641598.9,641598.9,30834,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941013,1751915.00
03/19/2017 12:30,2,0.264,ALERT,215.09,497.14,59.986,1489941003,"274151322000094","219011344069620",47.85,20.70,0,302.68,521.19,12.5,10.1,0.066,736962.1,736962.1,31517,0,0,0,L,1151911521,0,123.14,124.49,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941015,1751916.00
03/19/2017 12:30,2,7.320,ACTIVE,221.64,372.71,59.981,1489941003,"201051344000579","219011344069620",31.07,17.80,0,339.34,436.43,230.0,220.1,1.039,652748.7,652748.7,30799,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941016,1751917.00
03/19/2017 12:30,2,6.875,ACTIVE,217.58,367.00,60.002,1489941003,"201051344000890","219011344069620",30.43,15.80,0,335.74,432.52,212.0,202.7,0.932,635364.6,635364.6,30958,0,0,0,L,1122011218,0,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941017,1751918.00
03/19/2017 12:30,2,6.707,ACTIVE,218.48,367.60,60.018,1489941003,"201051344000438","219011344069620",30.67,17.30,0,338.74,432.52,208.1,198.9,0.955,638277.5,638277.5,30926,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941018,1751919.00
03/19/2017 12:30,2,6.555,ACTIVE,218.03,358.88,59.996,1489941003,"201051344000417","219011344069620",20.02,16.00,0,322.81,407.87,132.7,126.2,0.610,611311.2,611311.2,31236,0,0,0,L,1122011218,0,124.94,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941019,1751920.00
03/19/2017 12:30,2,6.771,ACTIVE,214.64,369.70,59.996,1489941003,"274151322000083","219011344069620",29.64,25.80,0,333.63,408.78,203.1,194.1,0.795,893555.9,893555.9,30308,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941020,1751921.00
03/19/2017 12:30,2,7.094,ACTIVE,216.00,360.69,59.991,1489941003,"274151322000076","219011344069620",30.40,29.80,0,334.84,420.50,218.2,208.7,0.849,952021.5,952021.5,30414,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941021,1751922.00
03/19/2017 12:30,2,6.984,ACTIVE,219.84,370.00,59.975,1489941003,"201051344000868","219011344069620",29.94,16.30,0,337.24,432.82,211.7,202.4,0.959,633999.8,633999.8,31000,0,0,0,L,1122011218,0,124.72,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941022,1751923.00
03/19/2017 12:30,2,6.893,ACTIVE,214.41,380.22,59.996,1489941003,"274151322000095","219011344069620",30.65,28.00,0,332.13,418.70,213.8,204.4,0.804,942915.9,942915.9,30533,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941022,1751924.00
03/19/2017 12:30,2,6.857,ACTIVE,220.97,365.49,60.012,1489941003,"201051344000988","219011344069620",19.78,16.30,0,323.41,415.99,137.3,130.6,0.610,586207.2,586207.2,31037,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941023,1751925.00
03/19/2017 12:30,2,6.326,ACTIVE,218.48,364.59,60.002,1489941003,"201051344001025","219011344069620",30.61,18.30,0,338.44,431.32,195.9,187.2,0.879,637396.6,637396.6,31120,0,0,0,L,1122011218,0,125.17,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941024,1751926.00
03/19/2017 12:30,2,6.805,ACTIVE,220.74,370.30,60.002,1489941003,"201051344000458","219011344069620",30.42,19.50,0,339.65,434.63,209.4,200.2,0.972,646175.8,646175.8,30625,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941025,1751927.00
03/19/2017 12:30,2,6.793,ACTIVE,221.42,371.81,59.991,1489941003,"201051344000853","219011344069620",30.26,17.30,0,342.05,436.13,208.0,198.9,0.937,646412.3,646412.3,30468,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941026,1751928.00
03/19/2017 12:30,2,6.178,ACTIVE,217.35,364.59,60.034,1489941003,"201051344000685","219011344069620",31.07,14.70,0,336.64,432.22,194.4,185.8,0.910,638487.9,638487.9,30811,0,0,0,L,1122011218,0,125.40,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941027,1751929.00
03/19/2017 12:30,2,6.199,ACTIVE,218.48,365.80,60.034,1489941003,"201051344000917","219011344069620",30.53,19.30,0,337.54,429.52,191.6,183.0,0.902,635206.5,635206.5,30797,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941028,1751930.00
03/19/2017 12:30,2,6.096,ACTIVE,217.35,363.39,59.975,1489941003,"201051344001145","219011344069620",31.19,16.30,0,336.94,434.33,192.5,183.9,0.879,643024.2,643024.2,30641,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941029,1751931.00
03/19/2017 12:30,2,6.271,ACTIVE,218.93,366.10,60.002,1489941003,"201051344000651","219011344069620",30.43,17.30,0,338.74,428.61,193.2,184.6,0.871,631582.3,631582.3,31004,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941030,1751932.00
03/19/2017 12:30,2,6.264,ACTIVE,214.87,356.78,60.018,1489941003,"274151322000088","219011344069620",29.60,27.50,0,333.63,407.87,187.7,179.2,0.712,855951.5,855951.5,30526,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941031,1751933.00
03/19/2017 12:30,2,0.271,ALERT,215.54,496.84,59.991,1489941003,"274151322000068","219011344069620",47.71,22.80,0,393.15,521.19,13.1,10.7,0.066,737354.1,737354.1,31444,0,0,0,L,1151911521,0,123.81,124.49,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941032,1751934.00
03/19/2017 12:30,2,6.043,ACTIVE,218.26,365.80,59.996,1489941003,"201051344001135","219011344069620",30.93,19.30,0,337.84,432.22,189.3,180.8,0.871,627569.0,627569.0,31021,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941033,1751935.00
03/19/2017 12:30,2,6.512,ACTIVE,218.71,366.70,59.986,1489941003,"201051344000594","219011344069620",30.99,17.50,0,336.94,439.43,204.4,195.4,0.928,647865.7,647865.7,30875,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941034,1751936.00
03/19/2017 12:30,2,6.068,ACTIVE,218.71,365.80,59.981,1489941003,"201051344001203","219011344069620",30.63,16.70,0,338.74,430.12,188.2,179.8,0.884,635972.8,635972.8,31073,0,0,0,L,1122011218,0,125.85,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941035,1751937.00
03/19/2017 12:30,2,6.145,ACTIVE,214.87,364.89,59.996,1489941003,"274151322000054","219011344069620",29.00,30.30,0,334.24,408.48,180.4,172.2,0.685,874501.3,874501.3,30424,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941036,1751938.00
03/19/2017 12:30,2,6.389,ACTIVE,219.39,365.49,59.959,1489941003,"201051344000867","219011344069620",30.26,18.30,0,339.04,433.12,195.7,186.9,0.884,633115.0,633115.0,31033,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941037,1751939.00
03/19/2017 12:30,2,5.889,ACTIVE,218.26,364.89,59.981,1489941003,"201051344001093","219011344069620",30.67,17.80,0,336.94,430.12,183.0,174.7,0.818,634886.9,634886.9,30892,0,0,0,L,1122011218,0,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941038,1751940.00
03/19/2017 12:30,2,6.322,ACTIVE,220.06,369.10,60.007,1489941003,"201051344000900","219011344069620",30.43,16.70,0,338.14,434.63,194.8,186.1,0.875,654280.1,654280.1,30380,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941039,1751941.00
03/19/2017 12:30,2,6.266,ACTIVE,219.84,367.30,59.970,1489941003,"201051344000648","219011344069620",30.32,16.70,0,339.65,435.23,192.4,183.8,0.857,643898.8,643898.8,30449,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941040,1751942.00
03/19/2017 12:30,2,6.117,ACTIVE,220.29,366.10,59.986,1489941003,"201051344000569","219011344069620",30.61,19.00,0,338.74,434.02,189.6,181.0,0.866,656328.0,656328.0,30363,0,0,0,L,1122011218,0,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941040,1751943.00
03/19/2017 12:30,2,6.070,ACTIVE,220.52,367.60,59.981,1489941003,"201051344000983","219011344069620",30.67,18.00,0,338.74,434.93,188.3,179.9,0.875,647116.6,647116.6,30554,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941041,1751944.00
03/19/2017 12:30,2,6.035,ACTIVE,220.29,367.90,59.975,1489941003,"201051344001158","219011344069620",30.42,17.80,0,339.65,433.12,185.8,177.4,0.857,633192.8,633192.8,30907,0,0,0,L,1122011218,0,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941042,1751945.00
03/19/2017 12:30,2,6.068,ACTIVE,220.29,367.60,59.986,1489941003,"201051344000576","219011344069620",30.32,16.30,0,339.95,434.93,186.3,177.9,0.866,647096.7,647096.7,30430,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941043,1751946.00
03/19/2017 12:30,2,5.674,ACTIVE,214.87,366.10,59.991,1489941003,"274151322000087","219011344069620",29.58,41.30,0,329.43,409.98,169.9,162.1,0.623,846015.2,846015.2,30788,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941044,1751947.00
03/19/2017 12:45,2,6.455,ACTIVE,220.52,366.40,60.007,1489941904,"201051344000645","219011344069620",30.77,17.80,0,339.34,426.21,201.0,192.1,0.888,646244.3,646244.3,30471,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941905,1751948.00
03/19/2017 12:45,2,6.523,ACTIVE,215.09,356.78,59.996,1489941904,"274151322000085","219011344069620",28.75,24.80,0,336.34,399.76,189.8,181.3,0.716,872172.3,872172.3,30484,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941906,1751949.00
03/19/2017 12:45,2,6.084,ACTIVE,219.16,367.00,59.986,1489941904,"201051344000633","219011344069620",30.67,17.30,0,338.74,427.11,188.9,180.4,0.884,632699.1,632699.1,31009,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941907,1751950.00
03/19/2017 12:45,2,6.066,ACTIVE,220.06,367.60,59.996,1489941904,"201051344000469","219011344069620",30.65,15.80,0,339.04,432.22,188.5,180.0,0.875,635297.9,635297.9,30970,0,0,0,L,1122011218,0,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941907,1751951.00
03/19/2017 12:45,2,5.799,ACTIVE,217.13,362.79,59.959,1489941904,"201051344000646","219011344069620",30.87,18.70,0,336.64,422.00,181.3,173.1,0.844,629353.0,629353.0,30873,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941908,1751952.00
03/19/2017 12:45,2,5.975,ACTIVE,214.87,369.10,59.996,1489941904,"274151322000052","219011344069620",30.14,29.00,0,333.63,402.16,182.3,174.0,0.712,902609.4,902609.4,30253,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941909,1751953.00
03/19/2017 12:45,2,5.756,ACTIVE,218.48,364.29,59.986,1489941904,"201051344000585","219011344069620",31.01,17.00,0,337.54,421.70,180.8,172.5,0.826,639775.3,639775.3,31033,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941910,1751954.00
03/19/2017 12:45,2,5.590,ACTIVE,217.13,364.59,59.996,1489941904,"201051344001230","219011344069620",31.13,14.70,0,335.74,418.39,176.3,168.2,0.787,633655.2,633655.2,30746,0,0,0,L,1122011218,0,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941911,1751955.00
03/19/2017 12:45,2,5.480,ACTIVE,218.26,363.99,59.996,1489941904,"201051344000582","219011344069620",30.93,17.50,0,337.24,424.11,171.6,163.7,0.773,623678.4,623678.4,30948,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941912,1751956.00
03/19/2017 12:45,2,5.510,ACTIVE,217.13,361.29,59.970,1489941904,"201051344000955","219011344069620",30.87,18.70,0,336.94,418.09,172.2,164.3,0.809,641635.2,641635.2,30835,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941913,1751957.00
03/19/2017 12:45,2,3.721,ALERT,214.87,449.05,60.002,1489941904,"274151322000094","219011344069620",40.83,24.30,0,386.83,510.97,154.2,146.9,0.597,736981.3,736981.3,31519,0,0,0,L,1151911521,0,122.91,124.04,0001,18,0,0,0,0,0,0,2,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941915,1751958.00
03/19/2017 12:45,2,5.969,ACTIVE,220.29,365.49,59.996,1489941904,"201051344000579","219011344069620",31.05,17.80,0,339.95,431.92,187.8,179.3,0.844,652787.6,652787.6,30800,0,0,0,L,1122011218,0,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941916,1751959.00
03/19/2017 12:45,2,5.773,ACTIVE,217.13,363.09,59.996,1489941904,"201051344000890","219011344069620",31.01,15.00,0,335.74,420.80,181.2,173.0,0.831,635401.1,635401.1,30959,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941916,1751960.00
03/19/2017 12:45,2,5.777,ACTIVE,217.80,364.29,59.949,1489941904,"201051344000438","219011344069620",31.09,16.00,0,337.84,423.81,182.0,173.8,0.835,638313.9,638313.9,30927,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941917,1751961.00
03/19/2017 12:45,2,5.635,ACTIVE,217.58,356.48,59.981,1489941904,"201051344000417","219011344069620",20.14,15.80,0,339.04,394.05,115.0,109.1,0.535,611334.6,611334.6,31237,0,0,0,L,1122011218,0,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941918,1751962.00
03/19/2017 12:45,2,5.762,ACTIVE,214.41,365.49,59.986,1489941904,"274151322000083","219011344069620",30.10,25.30,0,333.63,402.16,175.4,167.4,0.685,893591.8,893591.8,30309,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941919,1751963.00
03/19/2017 12:45,2,5.893,ACTIVE,215.54,369.10,59.996,1489941904,"274151322000076","219011344069620",30.85,29.00,0,335.44,405.17,183.9,175.6,0.716,952060.4,952060.4,30415,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941920,1751964.00
03/19/2017 12:45,2,5.406,ACTIVE,218.26,362.49,59.981,1489941904,"201051344000868","219011344069620",30.34,17.00,0,337.84,427.11,166.1,158.4,0.751,634038.2,634038.2,31001,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941921,1751965.00
03/19/2017 12:45,2,5.477,ACTIVE,213.96,365.49,59.959,1489941904,"274151322000095","219011344069620",30.71,26.50,0,332.73,405.17,170.2,162.3,0.641,942954.5,942954.5,30534,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941922,1751966.00
03/19/2017 12:45,2,5.250,ACTIVE,219.16,358.88,59.991,1489941904,"201051344000988","219011344069620",19.84,17.30,0,340.55,405.17,105.5,99.9,0.477,586232.4,586232.4,31038,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941923,1751967.00
03/19/2017 12:45,2,4.881,ACTIVE,217.13,358.88,60.023,1489941904,"201051344001025","219011344069620",30.91,17.80,0,337.84,422.30,152.8,145.6,0.689,637433.0,637433.0,31121,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941924,1751968.00
03/19/2017 12:45,2,5.109,ACTIVE,218.93,362.49,59.996,1489941904,"201051344000458","219011344069620",30.87,19.00,0,339.95,430.42,159.6,152.2,0.751,646214.7,646214.7,30626,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941925,1751969.00
