ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 12:45,2,5.117,ACTIVE,219.39,364.29,59.959,1489941904,"201051344000853","219011344069620",30.77,17.30,0,342.35,431.02,159.4,151.9,0.734,646451.1,646451.1,30469,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941926,1751970.00
03/19/2017 12:45,2,4.824,ACTIVE,216.45,360.08,59.996,1489941904,"201051344000685","219011344069620",31.19,14.00,0,337.54,418.09,152.5,145.3,0.729,638524.2,638524.2,30812,0,0,0,L,1122011218,0,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941927,1751971.00
03/19/2017 12:45,2,4.779,ACTIVE,217.35,359.78,59.991,1489941904,"201051344000917","219011344069620",30.85,19.50,0,336.94,423.20,149.3,142.2,0.698,635242.3,635242.3,30798,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941927,1751972.00
03/19/2017 12:45,2,4.730,ACTIVE,216.45,357.98,59.991,1489941904,"201051344001145","219011344069620",31.17,16.00,0,337.54,420.80,149.3,142.2,0.685,643060.3,643060.3,30642,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941928,1751973.00
03/19/2017 12:45,2,4.773,ACTIVE,217.58,360.08,59.991,1489941904,"201051344000651","219011344069620",30.65,17.50,0,337.54,423.81,148.1,141.1,0.672,631618.7,631618.7,31005,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941929,1751974.00
03/19/2017 12:45,2,4.633,ACTIVE,214.19,365.19,59.986,1489941904,"274151322000088","219011344069620",29.98,26.80,0,334.54,401.26,140.4,133.6,0.526,855986.5,855986.5,30527,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941930,1751975.00
03/19/2017 12:45,2,0.271,ALERT,215.09,495.94,59.986,1489941904,"274151322000068","219011344069620",47.79,25.30,0,386.23,523.29,13.2,10.8,0.057,737380.9,737380.9,31446,0,0,0,L,1151911521,0,123.36,123.81,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941932,1751976.00
03/19/2017 12:45,2,4.562,ACTIVE,216.90,357.68,59.970,1489941904,"201051344001135","219011344069620",31.13,18.30,0,336.94,422.30,143.8,136.9,0.654,627604.9,627604.9,31022,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941933,1751977.00
03/19/2017 12:45,2,4.867,ACTIVE,217.35,360.99,59.981,1489941904,"201051344000594","219011344069620",31.03,18.30,0,336.34,428.01,153.0,145.7,0.716,647904.6,647904.6,30876,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941934,1751978.00
03/19/2017 12:45,2,4.672,ACTIVE,217.35,358.58,60.023,1489941904,"201051344001203","219011344069620",30.45,16.70,0,338.44,423.50,144.1,137.2,0.663,636008.8,636008.8,31074,0,0,0,L,1122011218,0,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941935,1751979.00
03/19/2017 12:45,2,4.600,ACTIVE,214.19,365.19,59.991,1489941904,"274151322000054","219011344069620",29.24,29.30,0,333.03,402.16,136.2,129.5,0.526,874535.7,874535.7,30425,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941936,1751980.00
03/19/2017 12:45,2,4.844,ACTIVE,218.03,360.38,59.991,1489941904,"201051344000867","219011344069620",30.45,18.70,0,338.14,426.51,149.3,142.2,0.681,633153.1,633153.1,31034,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941937,1751981.00
03/19/2017 12:45,2,4.496,ACTIVE,216.90,357.68,59.986,1489941904,"201051344001093","219011344069620",31.19,17.30,0,337.24,422.90,142.1,135.2,0.641,634922.7,634922.7,30893,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941938,1751982.00
03/19/2017 12:45,2,4.840,ACTIVE,218.03,362.19,59.991,1489941904,"201051344000900","219011344069620",30.87,17.50,0,338.74,426.81,151.5,144.3,0.689,654318.8,654318.8,30381,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941939,1751983.00
03/19/2017 12:45,2,4.828,ACTIVE,218.26,360.99,59.975,1489941904,"201051344000648","219011344069620",30.81,16.30,0,339.95,427.41,150.7,143.5,0.689,643937.3,643937.3,30450,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941940,1751984.00
03/19/2017 12:45,2,4.789,ACTIVE,218.48,361.89,59.981,1489941904,"201051344000569","219011344069620",30.95,18.00,0,338.74,426.81,150.0,142.9,0.694,656366.4,656366.4,30364,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941941,1751985.00
03/19/2017 12:45,2,4.818,ACTIVE,218.48,360.69,59.959,1489941904,"201051344000983","219011344069620",30.77,18.70,0,338.74,428.61,150.2,143.0,0.707,647155.1,647155.1,30555,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941942,1751986.00
03/19/2017 12:45,2,4.791,ACTIVE,218.71,361.59,59.975,1489941904,"201051344001158","219011344069620",30.53,18.70,0,339.34,427.71,148.0,141.0,0.689,633230.8,633230.8,30908,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941942,1751987.00
03/19/2017 12:45,2,4.795,ACTIVE,218.71,362.79,59.986,1489941904,"201051344000576","219011344069620",30.75,16.70,0,341.75,430.72,149.4,142.3,0.685,647135.2,647135.2,30431,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941943,1751988.00
03/19/2017 12:45,2,4.482,ACTIVE,213.96,349.86,59.991,1489941904,"274151322000087","219011344069620",29.94,41.30,0,333.63,400.36,135.8,129.2,0.504,846050.0,846050.0,30789,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489941944,1751989.00
03/19/2017 13:00,2,4.604,ACTIVE,218.48,359.78,59.996,1489942803,"201051344000645","219011344069620",30.47,18.70,0,339.65,431.92,142.1,135.2,0.636,646289.2,646289.2,30472,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942804,1751990.00
03/19/2017 13:00,2,4.309,ACTIVE,214.19,353.17,59.986,1489942803,"274151322000085","219011344069620",28.63,26.00,0,334.54,407.27,124.8,118.6,0.473,872212.4,872212.4,30485,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942805,1751991.00
03/19/2017 13:00,2,4.543,ACTIVE,218.03,361.59,60.018,1489942803,"201051344000633","219011344069620",30.67,18.00,0,339.34,432.82,141.2,134.3,0.663,632743.7,632743.7,31010,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942806,1751992.00
03/19/2017 13:00,2,4.584,ACTIVE,218.71,361.29,59.996,1489942803,"201051344000469","219011344069620",30.36,16.70,0,339.34,432.52,140.8,134.0,0.663,635342.4,635342.4,30971,0,0,0,L,1122011218,0,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942807,1751993.00
03/19/2017 13:00,2,4.328,ACTIVE,216.22,359.48,60.028,1489942803,"201051344000646","219011344069620",30.79,19.30,0,333.63,431.32,135.0,128.4,0.632,629395.3,629395.3,30874,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942808,1751994.00
03/19/2017 13:00,2,4.361,ACTIVE,214.19,351.67,59.991,1489942803,"274151322000052","219011344069620",30.12,30.80,0,333.33,407.27,132.9,126.3,0.521,902651.5,902651.5,30254,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942809,1751995.00
03/19/2017 13:00,2,4.471,ACTIVE,217.35,358.58,59.996,1489942803,"201051344000585","219011344069620",30.79,17.30,0,337.54,429.52,139.5,132.7,0.645,639818.3,639818.3,31034,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942810,1751996.00
03/19/2017 13:00,2,4.381,ACTIVE,216.22,358.28,59.991,1489942803,"201051344001230","219011344069620",30.91,15.50,0,334.84,430.42,137.2,130.5,0.636,633697.6,633697.6,30747,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942811,1751997.00
03/19/2017 13:00,2,4.438,ACTIVE,217.80,359.48,59.996,1489942803,"201051344000582","219011344069620",30.63,18.70,0,337.54,431.62,137.8,131.0,0.619,623720.9,623720.9,30949,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942812,1751998.00
03/19/2017 13:00,2,4.465,ACTIVE,216.45,358.58,59.986,1489942803,"201051344000955","219011344069620",30.79,20.00,0,335.14,430.72,139.2,132.4,0.663,641678.0,641678.0,30836,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942812,1751999.00
03/19/2017 13:00,2,0.260,ALERT,214.19,491.13,59.986,1489942803,"274151322000094","219011344069620",47.19,21.00,0,301.77,524.50,12.1,9.8,0.071,736998.5,736998.5,31521,0,0,0,L,1151911521,0,122.68,123.59,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942814,1752000.00
03/19/2017 13:00,2,4.713,ACTIVE,218.93,362.49,59.991,1489942803,"201051344000579","219011344069620",31.13,17.80,0,341.15,437.03,148.6,141.5,0.685,652832.4,652832.4,30801,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942815,1752001.00
03/19/2017 13:00,2,4.555,ACTIVE,216.22,357.38,60.012,1489942803,"201051344000890","219011344069620",30.89,15.00,0,335.44,432.22,142.5,135.6,0.645,635444.0,635444.0,30960,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942816,1752002.00
03/19/2017 13:00,2,4.568,ACTIVE,217.13,359.48,59.991,1489942803,"201051344000438","219011344069620",30.83,17.30,0,337.84,432.82,142.6,135.7,0.658,638356.7,638356.7,30928,0,0,0,L,1122011218,0,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942817,1752003.00
03/19/2017 13:00,2,4.568,ACTIVE,216.90,354.07,59.991,1489942803,"201051344000417","219011344069620",20.12,16.30,0,339.04,406.97,93.1,88.0,0.433,611362.3,611362.3,31238,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942818,1752004.00
03/19/2017 13:00,2,4.574,ACTIVE,213.96,356.48,59.986,1489942803,"274151322000083","219011344069620",30.12,25.30,0,331.83,407.57,139.4,132.7,0.548,893633.8,893633.8,30310,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942819,1752005.00
03/19/2017 13:00,2,4.896,ACTIVE,214.87,348.06,59.996,1489942803,"274151322000076","219011344069620",30.69,30.50,0,335.44,420.50,152.1,144.9,0.597,952105.1,952105.1,30416,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942820,1752006.00
03/19/2017 13:00,2,4.996,ACTIVE,217.80,360.38,59.996,1489942803,"201051344000868","219011344069620",30.28,16.30,0,337.54,432.82,153.2,146.0,0.698,634082.5,634082.5,31002,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942821,1752007.00
03/19/2017 13:00,2,4.955,ACTIVE,213.96,355.58,59.981,1489942803,"274151322000095","219011344069620",30.79,26.50,0,331.83,419.00,154.6,147.3,0.579,942999.1,942999.1,30535,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942821,1752008.00
03/19/2017 13:00,2,5.023,ACTIVE,219.16,358.88,60.002,1489942803,"201051344000988","219011344069620",20.10,16.70,0,342.95,413.59,102.4,96.9,0.468,586262.1,586262.1,31039,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942822,1752009.00
03/19/2017 13:00,2,4.859,ACTIVE,217.13,360.38,60.002,1489942803,"201051344001025","219011344069620",30.73,18.00,0,337.54,431.92,151.2,144.0,0.685,637476.0,637476.0,31122,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942823,1752010.00
03/19/2017 13:00,2,5.086,ACTIVE,218.93,362.19,60.002,1489942803,"201051344000458","219011344069620",30.73,19.80,0,340.25,433.42,158.2,150.8,0.742,646259.4,646259.4,30627,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942824,1752011.00
03/19/2017 13:00,2,5.123,ACTIVE,219.84,364.59,59.996,1489942803,"201051344000853","219011344069620",30.63,18.70,0,341.45,434.33,158.9,151.4,0.734,646495.7,646495.7,30470,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942825,1752012.00
03/19/2017 13:00,2,4.877,ACTIVE,216.67,360.69,59.970,1489942803,"201051344000685","219011344069620",30.85,15.50,0,336.94,432.82,152.4,145.2,0.720,638567.1,638567.1,30813,0,0,0,L,1122011218,0,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942826,1752013.00
03/19/2017 13:00,2,4.895,ACTIVE,217.80,360.38,59.986,1489942803,"201051344000917","219011344069620",30.77,18.70,0,336.94,431.02,152.6,145.3,0.716,635284.8,635284.8,30799,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942827,1752014.00
03/19/2017 13:00,2,4.869,ACTIVE,216.90,360.08,59.981,1489942803,"201051344001145","219011344069620",31.35,17.00,0,335.74,434.33,154.6,147.3,0.707,643103.0,643103.0,30643,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942828,1752015.00
03/19/2017 13:00,2,5.088,ACTIVE,218.26,361.59,59.996,1489942803,"201051344000651","219011344069620",30.69,17.50,0,337.84,429.22,158.1,150.7,0.720,631661.6,631661.6,31006,0,0,0,L,1122011218,0,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942829,1752016.00
03/19/2017 13:00,2,4.982,ACTIVE,214.19,365.49,59.991,1489942803,"274151322000088","219011344069620",29.70,27.00,0,333.33,408.78,149.8,142.7,0.566,856027.7,856027.7,30528,0,0,0,L,1151911521,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942830,1752017.00
03/19/2017 13:00,2,0.270,ALERT,215.09,493.84,59.981,1489942803,"274151322000068","219011344069620",47.57,22.30,0,385.93,523.90,12.9,10.5,0.057,737383.6,737383.6,31448,0,0,0,L,1151911521,0,123.59,124.04,0001,22,0,0,0,0,0,0,255,1702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942832,1752018.00
03/19/2017 13:00,2,5.225,ACTIVE,217.80,361.29,59.986,1489942803,"201051344001135","219011344069620",30.75,19.00,0,337.54,430.72,162.8,155.2,0.751,627647.5,627647.5,31023,0,0,0,L,1122011218,0,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942832,1752019.00
03/19/2017 13:00,2,5.654,ACTIVE,218.03,363.69,59.949,1489942803,"201051344000594","219011344069620",30.77,17.80,0,336.34,439.74,176.2,168.1,0.804,647949.5,647949.5,30877,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942833,1752020.00
03/19/2017 13:00,2,5.352,ACTIVE,218.26,362.49,59.991,1489942803,"201051344001203","219011344069620",30.75,17.50,0,338.44,431.62,166.6,158.9,0.773,636051.7,636051.7,31075,0,0,0,L,1122011218,0,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942834,1752021.00
03/19/2017 13:00,2,5.232,ACTIVE,214.41,354.97,59.986,1489942803,"274151322000054","219011344069620",29.26,30.00,0,333.33,409.08,155.1,147.8,0.592,874576.4,874576.4,30426,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942835,1752022.00
03/19/2017 13:00,2,5.658,ACTIVE,218.93,364.29,59.981,1489942803,"201051344000867","219011344069620",30.49,19.00,0,338.14,432.52,174.8,166.8,0.795,633197.4,633197.4,31035,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942836,1752023.00
03/19/2017 13:00,2,5.311,ACTIVE,218.03,363.09,59.975,1489942803,"201051344001093","219011344069620",30.95,17.80,0,337.84,431.02,166.4,158.7,0.751,634965.2,634965.2,30894,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942837,1752024.00
03/19/2017 13:00,2,5.707,ACTIVE,219.39,365.80,59.981,1489942803,"201051344000900","219011344069620",30.91,18.00,0,339.34,433.12,178.6,170.5,0.804,654363.6,654363.6,30382,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942838,1752025.00
03/19/2017 13:00,2,5.754,ACTIVE,219.16,365.80,59.975,1489942803,"201051344000648","219011344069620",30.57,17.80,0,339.04,434.02,178.2,170.0,0.804,643981.9,643981.9,30451,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942839,1752026.00
03/19/2017 13:00,2,5.764,ACTIVE,219.61,366.70,59.981,1489942803,"201051344000569","219011344069620",30.53,19.30,0,339.04,432.22,178.3,170.1,0.822,656410.9,656410.9,30365,0,0,0,L,1122011218,0,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942840,1752027.00
03/19/2017 13:00,2,5.781,ACTIVE,220.06,364.29,59.991,1489942803,"201051344000983","219011344069620",30.55,19.80,0,339.04,433.12,178.9,170.7,0.826,647199.6,647199.6,30556,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942841,1752028.00
03/19/2017 13:00,2,5.729,ACTIVE,220.06,367.00,59.986,1489942803,"201051344001158","219011344069620",30.63,18.30,0,339.65,431.92,177.8,169.7,0.826,633275.0,633275.0,30909,0,0,0,L,1122011218,0,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942842,1752029.00
03/19/2017 13:00,2,5.850,ACTIVE,220.06,365.19,59.981,1489942803,"201051344000576","219011344069620",30.57,17.00,0,339.34,434.02,181.1,172.9,0.822,647179.7,647179.7,30432,0,0,0,L,1122011218,0,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942843,1752030.00
03/19/2017 13:00,2,5.402,ACTIVE,214.64,368.50,59.970,1489942803,"274151322000087","219011344069620",29.78,41.80,0,332.73,406.67,162.9,155.3,0.614,846091.3,846091.3,30790,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489942843,1752031.00
03/19/2017 13:15,2,4.863,ACTIVE,218.48,360.38,59.965,1489943703,"201051344000645","219011344069620",30.73,17.50,0,330.63,424.71,151.3,144.1,0.681,646325.2,646325.2,30473,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943704,1752032.00
03/19/2017 13:15,2,4.504,ACTIVE,214.64,348.36,59.975,1489943703,"274151322000085","219011344069620",29.12,26.00,0,321.31,398.56,132.8,126.3,0.508,872244.0,872244.0,30486,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943705,1752033.00
03/19/2017 13:15,2,4.750,ACTIVE,218.03,360.08,59.949,1489943703,"201051344000633","219011344069620",31.19,17.30,0,327.92,425.61,150.0,142.9,0.703,632779.4,632779.4,31011,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943706,1752034.00
03/19/2017 13:15,2,4.822,ACTIVE,218.71,362.19,59.954,1489943703,"201051344000469","219011344069620",30.81,16.70,0,328.52,425.61,150.6,143.4,0.703,635378.0,635378.0,30972,0,0,0,L,1122011218,0,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943707,1752035.00
03/19/2017 13:15,2,4.531,ACTIVE,216.67,359.78,59.970,1489943703,"201051344000646","219011344069620",31.23,19.00,0,329.13,422.30,143.2,136.3,0.685,629429.2,629429.2,30875,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943708,1752036.00
03/19/2017 13:15,2,4.592,ACTIVE,214.19,366.10,59.970,1489943703,"274151322000052","219011344069620",30.36,29.50,0,321.61,401.86,141.1,134.3,0.544,902684.9,902684.9,30255,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943709,1752037.00
03/19/2017 13:15,2,4.717,ACTIVE,217.58,360.08,59.965,1489943703,"201051344000585","219011344069620",30.73,17.50,0,327.92,422.60,146.8,139.8,0.681,639852.9,639852.9,31035,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943710,1752038.00
03/19/2017 13:15,2,4.562,ACTIVE,216.45,357.38,59.959,1489943703,"201051344001230","219011344069620",31.33,15.00,0,332.73,417.19,144.8,137.8,0.667,633731.7,633731.7,30748,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943711,1752039.00
03/19/2017 13:15,2,4.604,ACTIVE,217.58,360.69,59.954,1489943703,"201051344000582","219011344069620",31.05,18.70,0,329.73,423.20,144.8,137.9,0.636,623755.0,623755.0,30950,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943712,1752040.00
03/19/2017 13:15,2,4.662,ACTIVE,216.22,357.98,59.965,1489943703,"201051344000955","219011344069620",30.99,19.00,0,333.03,421.10,146.4,139.4,0.689,641712.4,641712.4,30837,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943713,1752041.00
03/19/2017 13:15,2,3.119,ALERT,214.19,434.63,59.954,1489943703,"274151322000094","219011344069620",40.87,24.30,0,390.14,517.58,128.9,122.5,0.486,737017.3,737017.3,31523,0,0,0,L,1151911521,0,122.68,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943715,1752042.00
03/19/2017 13:15,2,4.826,ACTIVE,218.93,361.29,59.965,1489943703,"201051344000579","219011344069620",31.17,18.00,0,331.83,425.61,152.3,145.1,0.712,652868.4,652868.4,30802,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943716,1752043.00
03/19/2017 13:15,2,4.686,ACTIVE,216.22,357.98,59.991,1489943703,"201051344000890","219011344069620",31.01,15.50,0,329.43,422.30,147.2,140.2,0.676,635478.7,635478.7,30961,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943717,1752044.00
03/19/2017 13:15,2,4.674,ACTIVE,217.13,360.69,59.954,1489943703,"201051344000438","219011344069620",31.03,16.70,0,333.93,422.30,146.9,139.9,0.672,638391.2,638391.2,30929,0,0,0,L,1122011218,0,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943717,1752045.00
03/19/2017 13:15,2,4.627,ACTIVE,216.90,353.77,60.002,1489943703,"201051344000417","219011344069620",20.34,16.00,0,321.91,398.56,95.3,90.1,0.433,611384.6,611384.6,31239,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943718,1752046.00
03/19/2017 13:15,2,4.602,ACTIVE,213.96,349.86,59.933,1489943703,"274151322000083","219011344069620",30.57,23.80,0,324.02,401.86,142.4,135.6,0.566,893667.2,893667.2,30311,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943719,1752047.00
03/19/2017 13:15,2,4.869,ACTIVE,215.09,359.18,60.002,1489943703,"274151322000076","219011344069620",31.31,28.80,0,330.93,406.37,154.1,146.8,0.601,952141.3,952141.3,30417,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943720,1752048.00
03/19/2017 13:15,2,4.939,ACTIVE,217.80,360.99,59.970,1489943703,"201051344000868","219011344069620",30.65,17.00,0,327.02,426.51,153.4,146.2,0.698,634118.1,634118.1,31003,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943721,1752049.00
03/19/2017 13:15,2,4.951,ACTIVE,214.19,349.56,59.938,1489943703,"274151322000095","219011344069620",30.81,25.30,0,328.82,405.47,154.5,147.2,0.583,943035.1,943035.1,30536,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943722,1752050.00
03/19/2017 13:15,2,5.047,ACTIVE,218.71,359.18,59.975,1489943703,"201051344000988","219011344069620",19.92,17.00,0,328.82,401.86,102.0,96.5,0.464,586285.5,586285.5,31040,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943723,1752051.00
03/19/2017 13:15,2,4.770,ACTIVE,217.35,359.48,59.981,1489943703,"201051344001025","219011344069620",31.07,18.70,0,330.03,422.00,150.0,142.9,0.685,637510.7,637510.7,31123,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943724,1752052.00
03/19/2017 13:15,2,5.020,ACTIVE,218.48,362.79,59.965,1489943703,"201051344000458","219011344069620",30.85,19.80,0,328.52,425.31,156.8,149.4,0.742,646295.4,646295.4,30628,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943725,1752053.00
03/19/2017 13:15,2,4.998,ACTIVE,219.39,363.69,59.933,1489943703,"201051344000853","219011344069620",31.21,17.80,0,328.82,429.52,158.0,150.6,0.729,646531.8,646531.8,30471,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943726,1752054.00
03/19/2017 13:15,2,4.764,ACTIVE,216.45,359.18,59.975,1489943703,"201051344000685","219011344069620",31.31,15.00,0,329.43,420.50,151.1,143.9,0.712,638601.7,638601.7,30814,0,0,0,L,1122011218,0,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943726,1752055.00
03/19/2017 13:15,2,4.738,ACTIVE,217.35,359.18,59.965,1489943703,"201051344000917","219011344069620",31.29,19.00,0,330.33,422.60,150.2,143.0,0.707,635319.0,635319.0,30800,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943727,1752056.00
03/19/2017 13:15,2,4.818,ACTIVE,216.45,357.38,59.991,1489943703,"201051344001145","219011344069620",30.99,16.00,0,333.33,422.60,151.2,144.1,0.707,643137.4,643137.4,30644,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943728,1752057.00
03/19/2017 13:15,2,4.889,ACTIVE,217.58,360.08,59.991,1489943703,"201051344000651","219011344069620",30.87,17.30,0,329.13,422.90,152.9,145.6,0.698,631696.3,631696.3,31007,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943729,1752058.00
03/19/2017 13:15,2,4.713,ACTIVE,214.19,351.07,59.975,1489943703,"274151322000088","219011344069620",30.10,26.50,0,322.81,401.56,143.7,136.7,0.544,856060.2,856060.2,30529,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943730,1752059.00
03/19/2017 13:15,2,3.209,ALERT,215.32,451.16,59.970,1489943703,"274151322000068","219011344069620",41.23,24.80,0,400.66,521.79,135.2,128.5,0.508,737390.7,737390.7,31450,0,0,0,L,1151911521,0,123.36,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943732,1752060.00
03/19/2017 13:15,2,4.805,ACTIVE,217.13,360.08,59.981,1489943703,"201051344001135","219011344069620",31.05,19.00,0,332.13,422.60,151.0,143.8,0.689,627681.8,627681.8,31024,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943733,1752061.00
03/19/2017 13:15,2,5.074,ACTIVE,217.35,359.48,59.965,1489943703,"201051344000594","219011344069620",31.03,18.30,0,332.43,427.71,159.6,152.1,0.729,647985.7,647985.7,30878,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943734,1752062.00
03/19/2017 13:15,2,4.865,ACTIVE,217.58,360.69,59.975,1489943703,"201051344001203","219011344069620",30.87,17.00,0,330.63,422.90,152.1,144.8,0.707,636086.2,636086.2,31076,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943735,1752063.00
03/19/2017 13:15,2,4.771,ACTIVE,214.41,349.26,59.986,1489943703,"274151322000054","219011344069620",29.46,29.50,0,321.91,401.26,142.3,135.5,0.544,874608.6,874608.6,30427,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943736,1752064.00
03/19/2017 13:15,2,5.051,ACTIVE,218.03,360.38,59.986,1489943703,"201051344000867","219011344069620",30.61,19.00,0,328.52,424.71,156.6,149.2,0.716,633233.0,633233.0,31036,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943737,1752065.00
03/19/2017 13:15,2,4.740,ACTIVE,217.35,360.08,59.965,1489943703,"201051344001093","219011344069620",31.21,17.30,0,333.03,421.40,149.9,142.8,0.676,634999.3,634999.3,30895,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943738,1752066.00
03/19/2017 13:15,2,4.980,ACTIVE,218.48,363.09,59.986,1489943703,"201051344000900","219011344069620",31.31,17.00,0,330.93,426.51,157.9,150.4,0.720,654399.6,654399.6,30383,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943738,1752067.00
03/19/2017 13:15,2,5.037,ACTIVE,218.48,361.29,59.986,1489943703,"201051344000648","219011344069620",30.77,16.30,0,331.23,426.21,157.0,149.6,0.720,644017.7,644017.7,30452,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943739,1752068.00
03/19/2017 13:15,2,5.027,ACTIVE,218.71,362.19,59.965,1489943703,"201051344000569","219011344069620",30.83,18.70,0,329.13,425.61,156.9,149.5,0.725,656446.7,656446.7,30366,0,0,0,L,1122011218,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943740,1752069.00
03/19/2017 13:15,2,5.012,ACTIVE,218.93,362.49,59.986,1489943703,"201051344000983","219011344069620",30.95,18.70,0,330.63,425.31,157.0,149.6,0.738,647235.5,647235.5,30557,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943741,1752070.00
03/19/2017 13:15,2,4.990,ACTIVE,218.93,362.49,59.981,1489943703,"201051344001158","219011344069620",30.57,17.50,0,327.02,424.71,154.6,147.3,0.712,633310.5,633310.5,30910,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943742,1752071.00
03/19/2017 13:15,2,4.980,ACTIVE,218.93,363.09,59.970,1489943703,"201051344000576","219011344069620",30.97,16.70,0,328.82,425.91,156.2,148.8,0.712,647215.5,647215.5,30433,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943743,1752072.00
03/19/2017 13:15,2,4.646,ACTIVE,214.64,348.96,59.981,1489943703,"274151322000087","219011344069620",30.18,40.00,0,321.01,399.16,142.0,135.1,0.526,846123.8,846123.8,30791,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489943744,1752073.00
03/19/2017 13:30,2,4.070,ACTIVE,217.80,357.98,59.996,1489944603,"201051344000645","219011344069620",31.07,16.70,0,339.34,401.56,128.2,121.8,0.579,646358.8,646358.8,30474,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944604,1752074.00
03/19/2017 13:30,2,3.809,ACTIVE,214.41,356.48,59.970,1489944603,"274151322000085","219011344069620",29.34,24.50,0,334.84,378.72,113.2,107.3,0.429,872273.5,872273.5,30487,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944605,1752075.00
03/19/2017 13:30,2,4.012,ACTIVE,217.35,357.68,59.928,1489944603,"201051344000633","219011344069620",31.15,16.30,0,337.84,398.56,126.6,120.3,0.605,632812.6,632812.6,31012,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944606,1752076.00
03/19/2017 13:30,2,4.051,ACTIVE,218.03,359.48,59.986,1489944603,"201051344000469","219011344069620",30.85,16.00,0,338.44,400.06,126.6,120.2,0.592,635411.2,635411.2,30973,0,0,0,L,1122011218,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944607,1752077.00
03/19/2017 13:30,2,3.875,ACTIVE,216.00,356.78,59.959,1489944603,"201051344000646","219011344069620",31.03,18.00,0,336.94,396.15,121.9,115.7,0.570,629461.0,629461.0,30876,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944608,1752078.00
03/19/2017 13:30,2,3.842,ACTIVE,213.96,348.36,59.959,1489944603,"274151322000052","219011344069620",30.47,28.00,0,333.63,381.12,118.5,112.5,0.460,902716.0,902716.0,30256,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944609,1752079.00
03/19/2017 13:30,2,3.904,ACTIVE,216.90,357.08,59.954,1489944603,"201051344000585","219011344069620",31.43,17.30,0,337.84,395.85,124.2,118.0,0.583,639885.4,639885.4,31036,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944610,1752080.00
03/19/2017 13:30,2,3.906,ACTIVE,217.13,356.48,59.965,1489944603,"201051344000582","219011344069620",30.77,17.80,0,337.54,396.75,121.8,115.6,0.566,623786.8,623786.8,30951,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944612,1752081.00
03/19/2017 13:30,2,3.906,ACTIVE,216.00,355.88,59.954,1489944603,"201051344000955","219011344069620",31.07,18.30,0,338.44,396.15,122.8,116.6,0.575,641744.5,641744.5,30838,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944613,1752082.00
03/19/2017 13:30,2,2.518,ACTIVE,213.96,444.85,59.959,1489944603,"274151322000094","219011344069620",41.89,25.50,0,408.48,472.50,106.6,101.0,0.411,737045.2,737045.2,31525,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944614,1752083.00
03/19/2017 13:30,2,4.014,ACTIVE,217.80,357.38,59.965,1489944603,"201051344000579","219011344069620",31.23,17.30,0,338.74,402.77,127.0,120.7,0.592,652901.8,652901.8,30803,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944615,1752084.00
03/19/2017 13:30,2,3.930,ACTIVE,215.77,354.97,59.970,1489944603,"201051344000890","219011344069620",31.11,14.70,0,338.14,396.75,123.8,117.5,0.561,635511.0,635511.0,30962,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944615,1752085.00
03/19/2017 13:30,2,3.895,ACTIVE,216.67,356.48,59.928,1489944603,"201051344000438","219011344069620",31.27,16.30,0,338.14,396.15,123.3,117.1,0.561,638423.4,638423.4,30930,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944616,1752086.00
03/19/2017 13:30,2,3.850,ACTIVE,216.22,352.27,59.981,1489944603,"201051344000417","219011344069620",20.52,15.50,0,320.71,398.56,80.0,75.3,0.371,611405.3,611405.3,31240,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944617,1752087.00
03/19/2017 13:30,2,3.826,ACTIVE,213.96,353.47,59.949,1489944603,"274151322000083","219011344069620",30.47,23.50,0,333.03,380.22,118.0,111.9,0.464,893698.1,893698.1,30312,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944618,1752088.00
03/19/2017 13:30,2,4.029,ACTIVE,214.87,350.17,59.959,1489944603,"274151322000076","219011344069620",31.23,28.00,0,336.04,386.23,127.3,120.9,0.491,952174.7,952174.7,30418,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944619,1752089.00
03/19/2017 13:30,2,4.043,ACTIVE,216.90,357.38,59.970,1489944603,"201051344000868","219011344069620",30.61,16.30,0,337.24,398.26,125.3,119.0,0.575,634151.1,634151.1,31004,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944620,1752090.00
03/19/2017 13:30,2,4.023,ACTIVE,213.74,348.36,59.954,1489944603,"274151322000095","219011344069620",31.01,25.30,0,333.03,383.23,126.4,120.1,0.468,943068.3,943068.3,30537,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944621,1752091.00
03/19/2017 13:30,2,4.045,ACTIVE,217.80,354.67,59.928,1489944603,"201051344000988","219011344069620",20.20,16.70,0,339.34,383.83,82.6,77.8,0.367,586307.1,586307.1,31041,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944622,1752092.00
03/19/2017 13:30,2,3.955,ACTIVE,216.90,356.78,59.996,1489944603,"201051344001025","219011344069620",30.83,18.30,0,337.84,396.45,123.5,117.3,0.557,637543.0,637543.0,31124,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944623,1752093.00
03/19/2017 13:30,2,4.027,ACTIVE,217.58,357.38,59.949,1489944603,"201051344000458","219011344069620",30.85,18.00,0,339.04,402.16,125.9,119.6,0.597,646328.8,646328.8,30629,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944624,1752094.00
03/19/2017 13:30,2,4.029,ACTIVE,218.26,358.28,59.965,1489944603,"201051344000853","219011344069620",30.97,17.30,0,340.55,403.67,126.5,120.2,0.583,646565.2,646565.2,30472,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944624,1752095.00
03/19/2017 13:30,2,3.885,ACTIVE,216.00,355.88,59.954,1489944603,"201051344000685","219011344069620",31.09,14.30,0,337.84,396.15,122.3,116.1,0.566,638633.8,638633.8,30815,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944625,1752096.00
03/19/2017 13:30,2,3.848,ACTIVE,216.67,356.18,59.959,1489944603,"201051344000917","219011344069620",31.13,18.70,0,337.24,395.85,121.3,115.2,0.561,635350.9,635350.9,30801,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944626,1752097.00
03/19/2017 13:30,2,3.887,ACTIVE,217.13,358.28,59.965,1489944603,"201051344000651","219011344069620",31.25,17.50,0,338.74,396.45,123.0,116.8,0.561,631728.6,631728.6,31008,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944628,1752098.00
03/19/2017 13:30,2,3.703,ACTIVE,213.96,346.26,59.970,1489944603,"274151322000088","219011344069620",30.34,26.00,0,333.03,379.62,113.8,107.9,0.424,856090.3,856090.3,30530,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944629,1752099.00
03/19/2017 13:30,2,2.605,ACTIVE,214.64,428.31,59.944,1489944603,"274151322000068","219011344069620",40.26,26.50,0,415.09,474.60,105.8,100.2,0.402,737418.6,737418.6,31452,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944630,1752100.00
03/19/2017 13:30,2,3.865,ACTIVE,216.67,354.37,59.965,1489944603,"201051344001135","219011344069620",31.03,18.30,0,338.14,395.85,121.4,115.3,0.552,627713.6,627713.6,31025,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944631,1752101.00
03/19/2017 13:30,2,4.018,ACTIVE,216.45,355.58,59.975,1489944603,"201051344000594","219011344069620",31.05,17.00,0,337.24,399.76,126.3,120.0,0.579,648019.1,648019.1,30879,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944632,1752102.00
03/19/2017 13:30,2,3.891,ACTIVE,216.90,356.48,60.002,1489944603,"201051344001203","219011344069620",31.05,17.30,0,338.74,396.45,122.3,116.1,0.561,636118.2,636118.2,31077,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944633,1752103.00
03/19/2017 13:30,2,3.732,ACTIVE,213.96,347.46,59.954,1489944603,"274151322000054","219011344069620",29.90,28.30,0,332.73,380.22,113.0,107.1,0.433,874638.3,874638.3,30428,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944634,1752104.00
03/19/2017 13:30,2,3.965,ACTIVE,217.13,356.18,59.975,1489944603,"201051344000867","219011344069620",30.95,18.30,0,338.14,397.66,124.2,118.0,0.561,633265.8,633265.8,31037,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944635,1752105.00
03/19/2017 13:30,2,3.840,ACTIVE,216.67,357.68,59.965,1489944603,"201051344001093","219011344069620",31.09,17.30,0,337.54,395.55,121.0,114.9,0.552,635031.0,635031.0,30896,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944636,1752106.00
03/19/2017 13:30,2,3.988,ACTIVE,217.35,358.88,59.975,1489944603,"201051344000900","219011344069620",31.11,16.30,0,338.44,400.36,125.7,119.4,0.575,654432.8,654432.8,30384,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944637,1752107.00
03/19/2017 13:30,2,3.971,ACTIVE,217.58,355.88,59.965,1489944603,"201051344000648","219011344069620",31.11,15.80,0,338.74,399.76,125.1,118.8,0.570,644050.7,644050.7,30453,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944638,1752108.00
03/19/2017 13:30,2,4.004,ACTIVE,217.58,356.78,59.981,1489944603,"201051344000569","219011344069620",30.89,18.00,0,338.44,399.46,125.3,119.0,0.579,656479.7,656479.7,30367,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944639,1752109.00
03/19/2017 13:30,2,3.977,ACTIVE,217.58,357.38,59.965,1489944603,"201051344000983","219011344069620",31.17,17.80,0,338.14,399.76,125.5,119.2,0.592,647268.6,647268.6,30558,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944640,1752110.00
03/19/2017 13:30,2,3.986,ACTIVE,217.80,357.38,59.981,1489944603,"201051344001158","219011344069620",30.71,17.00,0,338.74,399.16,124.0,117.8,0.583,633343.1,633343.1,30911,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944641,1752111.00
