ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 13:30,2,3.949,ACTIVE,218.03,357.68,59.975,1489944603,"201051344000576","219011344069620",31.23,16.30,0,338.14,403.07,125.0,118.7,0.575,647248.4,647248.4,30434,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944642,1752112.00
03/19/2017 13:30,2,3.699,ACTIVE,214.19,348.06,59.970,1489944603,"274151322000087","219011344069620",30.42,39.30,0,333.63,378.72,113.9,108.0,0.424,846153.8,846153.8,30792,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944643,1752113.00
03/19/2017 13:30,2,3.785,ACTIVE,215.77,354.97,59.975,1489944603,"201051344001230","219011344069620",31.41,14.70,0,338.74,396.45,120.4,114.3,0.561,633764.6,633764.6,30749,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944643,1752114.00
03/19/2017 13:30,2,3.803,ACTIVE,216.22,355.58,59.975,1489944603,"201051344001145","219011344069620",31.53,15.50,0,338.14,396.15,121.5,115.3,0.561,643169.9,643169.9,30645,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489944644,1752115.00
03/19/2017 13:45,2,5.613,ACTIVE,219.39,364.59,60.023,1489945504,"201051344000645","219011344069620",30.51,17.30,0,338.74,416.29,173.5,165.5,0.773,646396.6,646396.6,30475,0,0,0,L,1122011218,0,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945505,1752116.00
03/19/2017 13:45,2,5.195,ACTIVE,214.64,354.37,60.002,1489945504,"274151322000085","219011344069620",29.08,25.00,0,335.44,391.34,152.9,145.7,0.579,872306.6,872306.6,30488,0,0,0,L,1151911521,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945506,1752117.00
03/19/2017 13:45,2,5.545,ACTIVE,218.48,364.29,60.007,1489945504,"201051344000633","219011344069620",30.47,16.70,0,336.94,416.29,171.2,163.3,0.804,632850.0,632850.0,31013,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945507,1752118.00
03/19/2017 13:45,2,5.480,ACTIVE,219.61,366.40,59.986,1489945504,"201051344000469","219011344069620",30.71,16.30,0,337.84,416.59,170.4,162.6,0.795,635448.6,635448.6,30974,0,0,0,L,1122011218,0,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945508,1752119.00
03/19/2017 13:45,2,5.199,ACTIVE,217.13,362.19,60.039,1489945504,"201051344000646","219011344069620",30.85,18.30,0,336.04,410.58,162.4,154.8,0.765,629496.6,629496.6,30877,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945509,1752120.00
03/19/2017 13:45,2,5.211,ACTIVE,214.64,351.37,60.007,1489945504,"274151322000052","219011344069620",30.24,29.30,0,334.24,394.35,159.6,152.1,0.623,902750.8,902750.8,30257,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945510,1752121.00
03/19/2017 13:45,2,5.266,ACTIVE,218.03,362.49,60.002,1489945504,"201051344000585","219011344069620",30.93,16.70,0,337.54,412.38,164.9,157.3,0.765,639921.8,639921.8,31037,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945510,1752122.00
03/19/2017 13:45,2,5.109,ACTIVE,216.90,359.78,59.991,1489945504,"201051344001230","219011344069620",31.29,15.50,0,336.04,407.27,161.8,154.3,0.742,633799.3,633799.3,30750,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945511,1752123.00
03/19/2017 13:45,2,5.162,ACTIVE,218.26,363.09,60.018,1489945504,"201051344000582","219011344069620",30.89,17.80,0,337.84,413.59,161.5,154.0,0.725,623822.6,623822.6,30952,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945512,1752124.00
03/19/2017 13:45,2,5.193,ACTIVE,217.13,360.99,60.018,1489945504,"201051344000955","219011344069620",30.85,18.70,0,336.64,406.97,162.4,154.8,0.756,641780.5,641780.5,30839,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945513,1752125.00
03/19/2017 13:45,2,3.506,ACTIVE,214.41,435.83,59.996,1489945504,"274151322000094","219011344069620",40.61,26.50,0,417.49,481.21,143.6,136.7,0.557,737076.7,737076.7,31526,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945514,1752126.00
03/19/2017 13:45,2,5.418,ACTIVE,219.39,363.39,60.002,1489945504,"201051344000579","219011344069620",31.15,17.50,0,339.04,416.89,170.8,163.0,0.791,652939.4,652939.4,30804,0,0,0,L,1122011218,0,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945515,1752127.00
03/19/2017 13:45,2,5.240,ACTIVE,216.67,360.08,60.002,1489945504,"201051344000890","219011344069620",30.97,15.50,0,337.24,407.57,164.5,156.8,0.747,635547.3,635547.3,30963,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945516,1752128.00
03/19/2017 13:45,2,5.238,ACTIVE,217.80,362.49,59.996,1489945504,"201051344000438","219011344069620",30.99,16.70,0,337.84,411.48,164.3,156.7,0.756,638459.6,638459.6,30931,0,0,0,L,1122011218,0,124.94,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945517,1752129.00
03/19/2017 13:45,2,5.246,ACTIVE,217.58,357.38,60.002,1489945504,"201051344000417","219011344069620",20.08,16.00,0,322.21,398.26,106.8,101.1,0.495,611428.5,611428.5,31241,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945518,1752130.00
03/19/2017 13:45,2,5.193,ACTIVE,213.96,354.37,59.991,1489945504,"274151322000083","219011344069620",30.45,24.50,0,333.93,393.15,159.9,152.5,0.636,893733.1,893733.1,30313,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945519,1752131.00
03/19/2017 13:45,2,5.502,ACTIVE,215.54,351.97,59.991,1489945504,"274151322000076","219011344069620",31.07,29.80,0,338.44,397.96,172.9,165.0,0.676,952212.5,952212.5,30419,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945519,1752132.00
03/19/2017 13:45,2,5.525,ACTIVE,218.26,362.79,60.007,1489945504,"201051344000868","219011344069620",30.53,16.00,0,337.24,414.49,170.8,162.9,0.773,634188.6,634188.6,31005,0,0,0,L,1122011218,0,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945520,1752133.00
03/19/2017 13:45,2,5.570,ACTIVE,214.19,353.47,60.002,1489945504,"274151322000095","219011344069620",30.61,26.50,0,333.33,395.25,172.5,164.6,0.650,943106.0,943106.0,30538,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945521,1752134.00
03/19/2017 13:45,2,5.582,ACTIVE,219.39,360.69,59.996,1489945504,"201051344000988","219011344069620",19.96,16.00,0,339.65,394.35,112.9,107.0,0.517,586331.7,586331.7,31042,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945522,1752135.00
03/19/2017 13:45,2,5.301,ACTIVE,217.80,361.89,60.002,1489945504,"201051344001025","219011344069620",31.03,18.00,0,337.84,410.58,166.5,158.8,0.756,637579.5,637579.5,31125,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945523,1752136.00
03/19/2017 13:45,2,5.527,ACTIVE,219.39,364.59,59.996,1489945504,"201051344000458","219011344069620",30.85,18.30,0,337.84,416.29,172.8,164.9,0.818,646366.6,646366.6,30630,0,0,0,L,1122011218,0,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945524,1752137.00
03/19/2017 13:45,2,5.502,ACTIVE,219.84,366.70,60.028,1489945504,"201051344000853","219011344069620",31.01,16.70,0,341.45,415.99,172.8,164.9,0.795,646603.2,646603.2,30473,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945525,1752138.00
03/19/2017 13:45,2,5.316,ACTIVE,217.13,362.19,59.996,1489945504,"201051344000685","219011344069620",30.73,14.30,0,336.94,407.57,165.6,157.9,0.778,638670.2,638670.2,30816,0,0,0,L,1122011218,0,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945526,1752139.00
03/19/2017 13:45,2,5.252,ACTIVE,218.26,362.79,59.996,1489945504,"201051344000917","219011344069620",30.83,18.70,0,336.94,413.29,164.1,156.4,0.756,635386.9,635386.9,30802,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945527,1752140.00
03/19/2017 13:45,2,5.205,ACTIVE,217.35,361.89,59.991,1489945504,"201051344001145","219011344069620",31.23,15.50,0,337.24,408.18,164.6,156.9,0.751,643205.5,643205.5,30646,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945528,1752141.00
03/19/2017 13:45,2,5.291,ACTIVE,218.48,362.79,59.959,1489945504,"201051344000651","219011344069620",30.87,16.70,0,338.14,412.98,165.5,157.8,0.756,631765.1,631765.1,31009,0,0,0,L,1122011218,0,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945528,1752142.00
03/19/2017 13:45,2,5.109,ACTIVE,214.41,352.27,59.981,1489945504,"274151322000088","219011344069620",30.08,26.50,0,333.93,393.75,155.5,148.2,0.588,856124.4,856124.4,30531,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945529,1752143.00
03/19/2017 13:45,2,3.439,ACTIVE,215.54,452.06,59.986,1489945504,"274151322000068","219011344069620",41.69,27.30,0,417.79,482.42,145.1,138.1,0.552,737450.5,737450.5,31453,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945530,1752144.00
03/19/2017 13:45,2,5.221,ACTIVE,218.03,361.29,59.986,1489945504,"201051344001135","219011344069620",30.89,17.80,0,337.84,411.18,163.4,155.8,0.751,627749.7,627749.7,31026,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945531,1752145.00
03/19/2017 13:45,2,5.500,ACTIVE,217.80,363.09,59.991,1489945504,"201051344000594","219011344069620",31.03,18.00,0,336.04,412.08,172.8,164.9,0.778,648057.1,648057.1,30880,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945532,1752146.00
03/19/2017 13:45,2,5.275,ACTIVE,218.26,363.09,59.965,1489945504,"201051344001203","219011344069620",30.77,17.00,0,338.74,412.38,164.4,156.8,0.765,636154.6,636154.6,31078,0,0,0,L,1122011218,0,125.40,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945533,1752147.00
03/19/2017 13:45,2,5.186,ACTIVE,214.64,358.28,59.970,1489945504,"274151322000054","219011344069620",29.38,29.50,0,333.33,393.45,154.3,147.0,0.583,874672.3,874672.3,30429,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945534,1752148.00
03/19/2017 13:45,2,5.541,ACTIVE,218.71,362.49,59.991,1489945504,"201051344000867","219011344069620",30.28,18.30,0,338.44,414.19,169.9,162.0,0.773,633303.3,633303.3,31038,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945535,1752149.00
03/19/2017 13:45,2,5.203,ACTIVE,218.03,361.89,59.986,1489945504,"201051344001093","219011344069620",31.01,16.30,0,337.54,412.08,163.3,155.7,0.729,635067.0,635067.0,30897,0,0,0,L,1122011218,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945536,1752150.00
03/19/2017 13:45,2,5.564,ACTIVE,219.16,366.10,59.981,1489945504,"201051344000900","219011344069620",30.61,16.70,0,338.44,417.49,172.6,164.7,0.773,654470.9,654470.9,30385,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945537,1752151.00
03/19/2017 13:45,2,5.504,ACTIVE,219.16,365.49,60.012,1489945504,"201051344000648","219011344069620",30.75,15.50,0,338.74,417.49,171.4,163.5,0.782,644088.5,644088.5,30454,0,0,0,L,1122011218,0,124.04,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945538,1752152.00
03/19/2017 13:45,2,5.498,ACTIVE,219.39,364.59,59.986,1489945504,"201051344000569","219011344069620",30.79,18.70,0,337.54,416.89,171.4,163.5,0.787,656517.6,656517.6,30368,0,0,0,L,1122011218,0,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945539,1752153.00
03/19/2017 13:45,2,5.461,ACTIVE,219.61,364.29,59.991,1489945504,"201051344000983","219011344069620",30.99,18.30,0,338.14,416.89,171.2,163.3,0.809,647306.5,647306.5,30559,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945540,1752154.00
03/19/2017 13:45,2,5.484,ACTIVE,219.84,365.49,59.986,1489945504,"201051344001158","219011344069620",30.53,17.50,0,339.04,415.39,169.6,161.8,0.795,633380.6,633380.6,30912,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945541,1752155.00
03/19/2017 13:45,2,5.533,ACTIVE,219.61,365.19,59.975,1489945504,"201051344000576","219011344069620",30.40,16.30,0,339.34,416.29,170.3,162.4,0.778,647286.3,647286.3,30435,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945541,1752156.00
03/19/2017 13:45,2,5.105,ACTIVE,214.87,370.00,59.965,1489945504,"274151322000087","219011344069620",30.04,39.30,0,335.14,391.34,155.1,147.7,0.570,846188.2,846188.2,30793,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489945542,1752157.00
03/19/2017 14:00,2,4.268,ACTIVE,218.26,358.58,59.965,1489946403,"201051344000645","219011344069620",30.65,16.70,0,343.55,412.08,132.5,126.0,0.597,646436.6,646436.6,30476,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946404,1752158.00
03/19/2017 14:00,2,3.984,ACTIVE,214.64,350.47,59.959,1489946403,"274151322000085","219011344069620",29.04,24.50,0,338.14,388.04,117.2,111.2,0.446,872341.7,872341.7,30489,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946405,1752159.00
03/19/2017 14:00,2,4.182,ACTIVE,218.26,359.18,60.007,1489946403,"201051344000633","219011344069620",30.79,17.00,0,340.55,411.78,130.4,123.9,0.610,632889.5,632889.5,31014,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946406,1752160.00
03/19/2017 14:00,2,4.156,ACTIVE,218.48,360.38,60.002,1489946403,"201051344000469","219011344069620",30.93,16.00,0,339.65,412.38,130.2,123.7,0.610,635488.1,635488.1,30975,0,0,0,L,1122011218,0,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946407,1752161.00
03/19/2017 14:00,2,3.982,ACTIVE,216.22,356.78,59.981,1489946403,"201051344000646","219011344069620",30.89,17.50,0,336.64,404.27,124.6,118.4,0.583,629534.1,629534.1,30878,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946408,1752162.00
03/19/2017 14:00,2,3.957,ACTIVE,214.41,353.17,59.970,1489946403,"274151322000052","219011344069620",30.53,28.80,0,336.94,391.04,122.3,116.1,0.473,902787.7,902787.7,30258,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946409,1752163.00
03/19/2017 14:00,2,4.055,ACTIVE,217.35,357.08,59.970,1489946403,"201051344000585","219011344069620",31.15,17.00,0,337.54,408.78,127.9,121.5,0.583,639960.0,639960.0,31038,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946410,1752164.00
03/19/2017 14:00,2,3.975,ACTIVE,216.22,355.88,59.965,1489946403,"201051344001230","219011344069620",31.11,15.00,0,336.94,404.27,125.2,118.9,0.575,633836.9,633836.9,30751,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946411,1752165.00
03/19/2017 14:00,2,4.014,ACTIVE,217.58,357.98,59.986,1489946403,"201051344000582","219011344069620",30.69,17.80,0,337.54,410.28,124.8,118.5,0.566,623860.2,623860.2,30953,0,0,0,L,1122011218,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946412,1752166.00
03/19/2017 14:00,2,3.754,ACTIVE,216.45,355.58,59.970,1489946403,"201051344000955","219011344069620",31.49,18.00,0,335.14,403.67,119.6,113.5,0.583,641818.3,641818.3,30840,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946413,1752167.00
03/19/2017 14:00,2,2.615,ACTIVE,214.41,448.15,59.975,1489946403,"274151322000094","219011344069620",41.21,25.30,0,411.78,478.51,109.1,103.4,0.411,737110.2,737110.2,31527,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946414,1752168.00
03/19/2017 14:00,2,4.094,ACTIVE,218.48,359.48,59.970,1489946403,"201051344000579","219011344069620",31.35,17.30,0,339.95,412.08,129.9,123.5,0.601,652979.2,652979.2,30805,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946415,1752169.00
03/19/2017 14:00,2,4.043,ACTIVE,216.22,355.58,59.970,1489946403,"201051344000890","219011344069620",30.81,15.00,0,337.24,404.27,126.2,119.9,0.570,635585.4,635585.4,30964,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946416,1752170.00
03/19/2017 14:00,2,3.955,ACTIVE,216.90,357.98,59.991,1489946403,"201051344000438","219011344069620",31.45,15.80,0,337.24,407.27,126.0,119.7,0.583,638497.6,638497.6,30932,0,0,0,L,1122011218,0,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946417,1752171.00
03/19/2017 14:00,2,3.945,ACTIVE,216.90,352.57,59.975,1489946403,"201051344000417","219011344069620",20.44,15.80,0,339.34,385.33,81.7,76.9,0.380,611453.0,611453.0,31242,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946418,1752172.00
03/19/2017 14:00,2,3.910,ACTIVE,213.96,349.86,59.965,1489946403,"274151322000083","219011344069620",30.59,23.80,0,336.04,388.04,121.2,115.0,0.477,893770.0,893770.0,30314,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946419,1752173.00
03/19/2017 14:00,2,4.162,ACTIVE,215.32,347.76,59.991,1489946403,"274151322000076","219011344069620",31.01,27.80,0,338.44,394.95,130.7,124.2,0.508,952252.3,952252.3,30420,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946420,1752174.00
03/19/2017 14:00,2,4.111,ACTIVE,217.58,358.88,59.981,1489946403,"201051344000868","219011344069620",30.79,16.00,0,337.54,412.38,128.2,121.8,0.579,634227.9,634227.9,31006,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946421,1752175.00
03/19/2017 14:00,2,4.123,ACTIVE,213.96,350.77,59.965,1489946403,"274151322000095","219011344069620",31.07,25.50,0,333.93,390.44,129.7,123.2,0.486,943145.6,943145.6,30539,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946422,1752176.00
03/19/2017 14:00,2,4.211,ACTIVE,218.48,356.48,59.975,1489946403,"201051344000988","219011344069620",19.86,16.70,0,342.65,391.64,84.8,79.9,0.384,586357.5,586357.5,31043,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946422,1752177.00
03/19/2017 14:00,2,4.020,ACTIVE,217.13,357.08,59.965,1489946403,"201051344001025","219011344069620",31.07,17.00,0,337.84,404.87,126.5,120.1,0.579,637617.7,637617.7,31126,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946423,1752178.00
03/19/2017 14:00,2,4.146,ACTIVE,218.48,360.08,59.981,1489946403,"201051344000458","219011344069620",30.85,18.30,0,339.95,412.68,129.6,123.2,0.614,646406.3,646406.3,30631,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946424,1752179.00
03/19/2017 14:00,2,4.131,ACTIVE,218.93,360.69,59.959,1489946403,"201051344000853","219011344069620",31.05,16.70,0,342.05,412.08,129.9,123.5,0.601,646643.0,646643.0,30474,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946425,1752180.00
03/19/2017 14:00,2,3.971,ACTIVE,216.67,358.58,59.975,1489946403,"201051344000685","219011344069620",31.23,14.30,0,337.24,403.67,125.6,119.3,0.592,638708.1,638708.1,30817,0,0,0,L,1122011218,0,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946426,1752181.00
03/19/2017 14:00,2,3.941,ACTIVE,217.13,357.08,60.007,1489946403,"201051344000917","219011344069620",31.17,18.00,0,337.54,404.87,124.5,118.2,0.579,635424.6,635424.6,30803,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946427,1752182.00
03/19/2017 14:00,2,3.953,ACTIVE,216.67,356.78,59.970,1489946403,"201051344001145","219011344069620",31.19,15.00,0,337.84,404.57,124.8,118.6,0.575,643243.3,643243.3,30647,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946428,1752183.00
03/19/2017 14:00,2,4.027,ACTIVE,217.35,357.38,59.981,1489946403,"201051344000651","219011344069620",30.91,17.30,0,338.44,409.38,126.0,119.7,0.575,631803.2,631803.2,31010,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946429,1752184.00
03/19/2017 14:00,2,3.832,ACTIVE,214.19,355.58,59.970,1489946403,"274151322000088","219011344069620",30.24,25.80,0,335.74,390.14,117.4,111.4,0.438,856160.2,856160.2,30532,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946430,1752185.00
03/19/2017 14:00,2,2.576,ACTIVE,215.09,452.66,59.970,1489946403,"274151322000068","219011344069620",42.00,27.80,0,420.50,480.01,110.1,104.3,0.407,737483.9,737483.9,31454,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946430,1752186.00
03/19/2017 14:00,2,3.930,ACTIVE,216.90,357.08,59.996,1489946403,"201051344001135","219011344069620",31.19,18.30,0,337.54,403.97,124.2,117.9,0.561,627787.3,627787.3,31027,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946431,1752187.00
03/19/2017 14:00,2,4.131,ACTIVE,217.13,358.58,60.018,1489946403,"201051344000594","219011344069620",30.83,17.00,0,336.34,412.68,128.9,122.5,0.601,648096.9,648096.9,30881,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946432,1752188.00
03/19/2017 14:00,2,3.959,ACTIVE,217.35,356.78,59.954,1489946403,"201051344001203","219011344069620",30.97,16.70,0,338.74,408.48,124.2,118.0,0.579,636192.4,636192.4,31079,0,0,0,L,1122011218,0,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946433,1752189.00
03/19/2017 14:00,2,3.811,ACTIVE,214.41,346.86,59.975,1489946403,"274151322000054","219011344069620",29.90,27.80,0,336.94,389.54,115.4,109.4,0.438,874707.8,874707.8,30430,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946434,1752190.00
03/19/2017 14:00,2,4.076,ACTIVE,217.80,357.98,59.975,1489946403,"201051344000867","219011344069620",30.53,17.50,0,338.44,411.18,126.2,119.8,0.575,633342.3,633342.3,31039,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946435,1752191.00
03/19/2017 14:00,2,3.865,ACTIVE,217.13,357.08,59.981,1489946403,"201051344001093","219011344069620",31.17,16.30,0,336.94,408.48,122.0,115.8,0.557,635104.4,635104.4,30898,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946436,1752192.00
03/19/2017 14:00,2,4.006,ACTIVE,218.03,358.28,59.970,1489946403,"201051344000900","219011344069620",31.23,16.00,0,338.44,413.29,126.7,120.3,0.570,654510.5,654510.5,30386,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946437,1752193.00
03/19/2017 14:00,2,3.992,ACTIVE,218.03,357.98,59.970,1489946403,"201051344000648","219011344069620",31.07,16.00,0,340.25,413.59,125.7,119.4,0.570,644127.8,644127.8,30455,0,0,0,L,1122011218,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946438,1752194.00
03/19/2017 14:00,2,3.979,ACTIVE,218.26,358.28,59.938,1489946403,"201051344000569","219011344069620",31.17,18.00,0,339.95,412.38,125.7,119.4,0.588,656556.9,656556.9,30369,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946439,1752195.00
03/19/2017 14:00,2,4.027,ACTIVE,218.48,360.38,59.970,1489946403,"201051344000983","219011344069620",30.75,17.30,0,337.84,412.68,125.5,119.2,0.592,647345.9,647345.9,30560,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946440,1752196.00
03/19/2017 14:00,2,3.986,ACTIVE,218.48,357.98,59.981,1489946403,"201051344001158","219011344069620",30.69,17.30,0,340.85,411.78,123.9,117.7,0.575,633419.5,633419.5,30913,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946441,1752197.00
03/19/2017 14:00,2,3.938,ACTIVE,218.48,359.48,59.996,1489946403,"201051344000576","219011344069620",31.23,15.50,0,342.35,412.08,124.5,118.3,0.570,647325.6,647325.6,30436,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946442,1752198.00
03/19/2017 14:00,2,3.701,ACTIVE,214.64,360.08,59.959,1489946403,"274151322000087","219011344069620",30.34,38.40,0,336.94,387.74,113.7,107.8,0.415,846223.9,846223.9,30794,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489946442,1752199.00
03/19/2017 14:15,2,6.609,ACTIVE,220.97,368.20,60.002,1489947303,"201051344000645","219011344069620",30.42,16.30,0,340.25,422.60,203.6,194.6,0.902,646475.9,646475.9,30477,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947304,1752200.00
03/19/2017 14:15,2,6.119,ACTIVE,215.54,359.78,59.996,1489947303,"274151322000085","219011344069620",28.67,25.00,0,333.93,397.35,177.6,169.5,0.672,872376.1,872376.1,30490,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947305,1752201.00
03/19/2017 14:15,2,6.355,ACTIVE,220.06,369.70,60.007,1489947303,"201051344000633","219011344069620",30.95,16.70,0,338.44,422.60,199.3,190.5,0.928,632928.3,632928.3,31015,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947306,1752202.00
03/19/2017 14:15,2,6.439,ACTIVE,221.19,370.00,59.996,1489947303,"201051344000469","219011344069620",30.61,15.80,0,339.04,422.90,199.7,190.8,0.915,635526.9,635526.9,30976,0,0,0,L,1122011218,0,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947307,1752203.00
03/19/2017 14:15,2,6.059,ACTIVE,218.03,366.40,59.991,1489947303,"201051344000646","219011344069620",30.43,18.70,0,335.74,419.90,186.8,178.4,0.871,629570.8,629570.8,30879,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947308,1752204.00
03/19/2017 14:15,2,6.102,ACTIVE,215.32,353.47,60.002,1489947303,"274151322000052","219011344069620",29.96,30.30,0,334.54,399.46,185.2,176.8,0.720,902823.9,902823.9,30259,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947309,1752205.00
03/19/2017 14:15,2,6.186,ACTIVE,218.93,365.49,59.959,1489947303,"201051344000585","219011344069620",30.18,18.30,0,338.44,420.20,189.0,180.5,0.866,639997.6,639997.6,31039,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947309,1752206.00
03/19/2017 14:15,2,5.910,ACTIVE,217.80,364.89,60.002,1489947303,"201051344001230","219011344069620",30.89,17.00,0,335.74,418.70,185.0,176.7,0.849,633873.8,633873.8,30752,0,0,0,L,1122011218,0,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947310,1752207.00
03/19/2017 14:15,2,6.014,ACTIVE,219.39,367.90,59.991,1489947303,"201051344000582","219011344069620",30.20,18.30,0,338.44,420.50,183.9,175.6,0.822,623897.0,623897.0,30954,0,0,0,L,1122011218,0,125.40,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947311,1752208.00
03/19/2017 14:15,2,5.979,ACTIVE,218.03,364.29,59.981,1489947303,"201051344000955","219011344069620",30.53,19.30,0,336.04,418.39,184.8,176.4,0.857,641855.5,641855.5,30841,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947312,1752209.00
03/19/2017 14:15,2,3.959,ACTIVE,215.54,448.75,59.986,1489947303,"274151322000094","219011344069620",41.33,26.80,0,417.79,482.42,165.8,158.1,0.628,737143.1,737143.1,31528,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947313,1752210.00
03/19/2017 14:15,2,6.201,ACTIVE,220.97,369.10,59.970,1489947303,"201051344000579","219011344069620",30.69,18.00,0,339.65,425.61,192.8,184.2,0.906,653018.2,653018.2,30806,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947314,1752211.00
03/19/2017 14:15,2,5.928,ACTIVE,217.80,363.09,59.991,1489947303,"201051344000890","219011344069620",30.26,15.80,0,336.34,419.00,181.6,173.3,0.826,635622.8,635622.8,30965,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947315,1752212.00
03/19/2017 14:15,2,5.857,ACTIVE,218.71,365.49,59.986,1489947303,"201051344000438","219011344069620",30.61,17.30,0,338.44,420.20,181.7,173.4,0.840,638534.9,638534.9,30933,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947316,1752213.00
03/19/2017 14:15,2,5.799,ACTIVE,218.03,357.68,59.981,1489947303,"201051344000417","219011344069620",19.82,16.30,0,322.21,397.66,116.4,110.4,0.544,611477.0,611477.0,31243,0,0,0,L,1122011218,0,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947317,1752214.00
03/19/2017 14:15,2,5.816,ACTIVE,215.09,370.30,59.975,1489947303,"274151322000083","219011344069620",30.10,25.00,0,334.84,400.06,177.1,169.0,0.694,893806.3,893806.3,30315,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947318,1752215.00
03/19/2017 14:15,2,6.104,ACTIVE,216.22,353.47,59.981,1489947303,"274151322000076","219011344069620",30.85,30.30,0,334.54,403.07,190.7,182.1,0.742,952291.6,952291.6,30421,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947318,1752216.00
03/19/2017 14:15,2,6.105,ACTIVE,219.39,365.80,59.970,1489947303,"201051344000868","219011344069620",30.51,16.00,0,338.44,423.20,188.7,180.2,0.853,634266.9,634266.9,31007,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947319,1752217.00
03/19/2017 14:15,2,6.148,ACTIVE,215.09,372.41,59.970,1489947303,"274151322000095","219011344069620",30.47,27.80,0,333.93,404.57,189.7,181.2,0.712,943184.8,943184.8,30540,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947320,1752218.00
03/19/2017 14:15,2,6.188,ACTIVE,220.74,362.49,59.981,1489947303,"201051344000988","219011344069620",19.92,15.50,0,327.92,400.36,124.7,118.5,0.575,586383.1,586383.1,31044,0,0,0,L,1122011218,0,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947321,1752219.00
03/19/2017 14:15,2,5.846,ACTIVE,218.48,362.79,59.970,1489947303,"201051344001025","219011344069620",30.47,19.00,0,338.44,419.60,180.4,172.2,0.818,637655.4,637655.4,31127,0,0,0,L,1122011218,0,124.94,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947322,1752220.00
03/19/2017 14:15,2,6.148,ACTIVE,220.52,369.10,59.975,1489947303,"201051344000458","219011344069620",30.53,19.00,0,339.65,426.51,190.1,181.6,0.875,646445.8,646445.8,30632,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947323,1752221.00
03/19/2017 14:15,2,6.182,ACTIVE,221.19,369.10,60.023,1489947303,"201051344000853","219011344069620",30.55,17.50,0,342.35,428.91,191.4,182.8,0.875,646682.7,646682.7,30475,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947324,1752222.00
03/19/2017 14:15,2,5.822,ACTIVE,217.80,364.29,59.996,1489947303,"201051344000685","219011344069620",30.43,16.30,0,336.94,417.79,179.4,171.2,0.844,638745.7,638745.7,30818,0,0,0,L,1122011218,0,125.40,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947325,1752223.00
03/19/2017 14:15,2,5.781,ACTIVE,218.71,364.29,59.970,1489947303,"201051344000917","219011344069620",30.47,19.30,0,337.84,419.60,178.4,170.3,0.831,635461.9,635461.9,30804,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947326,1752224.00
03/19/2017 14:15,2,5.686,ACTIVE,217.80,364.59,59.981,1489947303,"201051344001145","219011344069620",31.11,16.70,0,337.84,419.30,179.3,171.1,0.818,643280.7,643280.7,30648,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947327,1752225.00
03/19/2017 14:15,2,5.811,ACTIVE,219.16,364.59,59.986,1489947303,"201051344000651","219011344069620",30.63,18.00,0,338.74,419.60,180.3,172.1,0.813,631840.9,631840.9,31011,0,0,0,L,1122011218,0,125.85,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947327,1752226.00
03/19/2017 14:15,2,5.689,ACTIVE,214.87,352.27,59.970,1489947303,"274151322000088","219011344069620",29.70,27.00,0,334.54,398.86,171.0,163.1,0.641,856195.7,856195.7,30533,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947328,1752227.00
03/19/2017 14:15,2,0.270,ALERT,216.22,497.14,59.975,1489947303,"274151322000068","219011344069620",47.81,24.50,0,303.88,536.82,13.0,10.6,0.057,737506.7,737506.7,31455,0,0,0,L,1151911521,0,124.04,124.49,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947330,1752228.00
03/19/2017 14:15,2,5.748,ACTIVE,218.48,362.79,59.949,1489947303,"201051344001135","219011344069620",30.61,19.30,0,338.14,419.60,178.1,170.0,0.826,627824.6,627824.6,31028,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947331,1752229.00
03/19/2017 14:15,2,6.082,ACTIVE,218.93,367.00,59.970,1489947303,"201051344000594","219011344069620",30.97,18.00,0,338.14,424.41,190.6,182.1,0.857,648136.5,648136.5,30882,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947332,1752230.00
03/19/2017 14:15,2,5.840,ACTIVE,219.16,364.29,59.965,1489947303,"201051344001203","219011344069620",30.53,17.80,0,339.34,420.50,180.6,172.4,0.835,636230.1,636230.1,31080,0,0,0,L,1122011218,0,126.07,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947333,1752231.00
03/19/2017 14:15,2,5.775,ACTIVE,215.32,355.58,59.965,1489947303,"274151322000054","219011344069620",29.32,29.50,0,334.54,399.16,171.3,163.4,0.645,874743.2,874743.2,30431,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947334,1752232.00
03/19/2017 14:15,2,6.236,ACTIVE,219.84,366.40,59.975,1489947303,"201051344000867","219011344069620",30.30,19.30,0,337.84,422.30,191.3,182.7,0.857,633381.5,633381.5,31040,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947335,1752233.00
03/19/2017 14:15,2,5.881,ACTIVE,219.16,364.89,59.970,1489947303,"201051344001093","219011344069620",30.45,18.00,0,338.44,419.00,181.5,173.3,0.818,635141.6,635141.6,30899,0,0,0,L,1122011218,0,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947336,1752234.00
03/19/2017 14:15,2,6.273,ACTIVE,220.29,369.10,59.975,1489947303,"201051344000900","219011344069620",30.95,16.70,0,338.14,423.81,196.7,187.9,0.884,654550.2,654550.2,30387,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947337,1752235.00
03/19/2017 14:15,2,6.287,ACTIVE,220.06,367.30,59.933,1489947303,"201051344000648","219011344069620",30.81,15.50,0,339.34,422.90,196.2,187.4,0.879,644167.3,644167.3,30456,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947338,1752236.00
03/19/2017 14:15,2,6.332,ACTIVE,220.74,367.90,59.965,1489947303,"201051344000569","219011344069620",30.95,18.00,0,339.04,423.81,198.6,189.8,0.919,656596.6,656596.6,30370,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947339,1752237.00
03/19/2017 14:15,2,6.383,ACTIVE,220.97,369.10,59.970,1489947303,"201051344000983","219011344069620",30.87,17.80,0,339.04,423.50,199.6,190.7,0.928,647385.5,647385.5,30561,0,0,0,L,1122011218,0,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947340,1752238.00
03/19/2017 14:15,2,6.451,ACTIVE,221.42,370.00,59.970,1489947303,"201051344001158","219011344069620",30.20,16.30,0,339.34,422.30,197.2,188.4,0.879,633458.7,633458.7,30914,0,0,0,L,1122011218,0,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947341,1752239.00
03/19/2017 14:15,2,6.445,ACTIVE,220.97,369.10,60.002,1489947303,"201051344000576","219011344069620",30.71,16.00,0,339.65,427.41,200.4,191.5,0.906,647365.3,647365.3,30437,0,0,0,L,1122011218,0,125.62,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947342,1752240.00
03/19/2017 14:15,2,6.031,ACTIVE,215.77,373.61,59.959,1489947303,"274151322000087","219011344069620",29.66,40.20,0,335.74,396.45,181.0,172.8,0.667,846259.8,846259.8,30795,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489947343,1752241.00
03/19/2017 14:30,2,5.756,ACTIVE,220.52,367.30,59.996,1489948203,"201051344000645","219011344069620",30.63,16.70,0,341.15,420.50,178.4,170.3,0.800,646519.5,646519.5,30478,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948204,1752242.00
03/19/2017 14:30,2,5.291,ACTIVE,215.77,360.08,59.959,1489948203,"274151322000085","219011344069620",29.22,24.80,0,338.14,394.65,156.6,149.2,0.592,872414.0,872414.0,30491,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948205,1752243.00
03/19/2017 14:30,2,5.643,ACTIVE,219.61,365.19,59.954,1489948203,"201051344000633","219011344069620",30.89,16.30,0,341.45,420.20,176.5,168.4,0.826,632971.2,632971.2,31016,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948206,1752244.00
03/19/2017 14:30,2,5.693,ACTIVE,220.74,366.40,59.959,1489948203,"201051344000469","219011344069620",30.57,15.80,0,340.85,420.50,176.2,168.2,0.813,635569.9,635569.9,30977,0,0,0,L,1122011218,0,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948207,1752245.00
03/19/2017 14:30,2,5.342,ACTIVE,217.80,362.79,60.007,1489948203,"201051344000646","219011344069620",30.83,17.80,0,336.04,414.49,166.9,159.1,0.778,629611.1,629611.1,30880,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948208,1752246.00
03/19/2017 14:30,2,5.385,ACTIVE,215.54,354.67,59.965,1489948203,"274151322000052","219011344069620",30.22,29.30,0,337.24,397.35,164.9,157.2,0.650,902863.9,902863.9,30260,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948209,1752247.00
03/19/2017 14:30,2,5.408,ACTIVE,218.71,363.69,59.970,1489948203,"201051344000585","219011344069620",31.21,17.30,0,337.54,415.99,170.9,163.1,0.791,640038.8,640038.8,31040,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948210,1752248.00
03/19/2017 14:30,2,5.301,ACTIVE,217.58,361.29,59.970,1489948203,"201051344001230","219011344069620",31.23,15.80,0,336.04,410.88,167.6,159.9,0.760,633914.2,633914.2,30753,0,0,0,L,1122011218,0,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948210,1752249.00
03/19/2017 14:30,2,5.344,ACTIVE,218.93,364.59,59.965,1489948203,"201051344000582","219011344069620",31.01,18.00,0,338.14,417.49,167.9,160.1,0.760,623937.4,623937.4,30955,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948211,1752250.00
03/19/2017 14:30,2,5.385,ACTIVE,217.80,361.59,59.954,1489948203,"201051344000955","219011344069620",30.89,19.00,0,336.64,410.58,168.5,160.7,0.787,641896.1,641896.1,30842,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948212,1752251.00
03/19/2017 14:30,2,3.576,ACTIVE,215.77,458.67,59.949,1489948203,"274151322000094","219011344069620",41.73,26.50,0,415.99,477.91,151.1,143.9,0.575,737179.5,737179.5,31529,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948213,1752252.00
03/19/2017 14:30,2,5.623,ACTIVE,220.52,367.90,59.949,1489948203,"201051344000579","219011344069620",31.25,18.00,0,341.45,423.20,177.8,169.7,0.831,653061.3,653061.3,30807,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948214,1752253.00
