ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 14:30,2,5.391,ACTIVE,217.58,362.19,59.965,1489948203,"201051344000890","219011344069620",31.05,15.80,0,336.64,410.88,169.6,161.7,0.769,635663.6,635663.6,30966,0,0,0,L,1122011218,0,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948215,1752254.00
03/19/2017 14:30,2,5.352,ACTIVE,218.26,363.99,59.965,1489948203,"201051344000438","219011344069620",31.23,16.70,0,338.14,416.59,169.2,161.4,0.773,638575.8,638575.8,30934,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948216,1752255.00
03/19/2017 14:30,2,5.318,ACTIVE,218.03,357.08,59.965,1489948203,"201051344000417","219011344069620",20.34,16.00,0,338.44,389.24,109.5,103.8,0.504,611503.2,611503.2,31244,0,0,0,L,1122011218,0,124.72,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948217,1752256.00
03/19/2017 14:30,2,5.391,ACTIVE,215.09,366.40,59.959,1489948203,"274151322000083","219011344069620",30.34,25.30,0,337.24,397.05,165.6,157.9,0.654,893846.3,893846.3,30316,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948218,1752257.00
03/19/2017 14:30,2,5.717,ACTIVE,216.45,362.79,59.959,1489948203,"274151322000076","219011344069620",30.79,29.00,0,336.04,400.36,178.0,169.8,0.694,952334.8,952334.8,30422,0,0,0,L,1151911521,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948219,1752258.00
03/19/2017 14:30,2,5.699,ACTIVE,219.39,363.99,59.981,1489948203,"201051344000868","219011344069620",30.49,17.00,0,338.74,419.60,176.0,168.0,0.800,634309.7,634309.7,31008,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948219,1752259.00
03/19/2017 14:30,2,5.705,ACTIVE,215.32,355.88,59.954,1489948203,"274151322000095","219011344069620",30.79,27.50,0,335.74,401.26,177.8,169.7,0.667,943227.9,943227.9,30541,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948220,1752260.00
03/19/2017 14:30,2,5.674,ACTIVE,220.52,362.19,59.965,1489948203,"201051344000988","219011344069620",20.22,16.00,0,343.25,397.66,116.1,110.1,0.530,586411.3,586411.3,31045,0,0,0,L,1122011218,0,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948221,1752261.00
03/19/2017 14:30,2,5.424,ACTIVE,218.48,362.49,59.996,1489948203,"201051344001025","219011344069620",30.97,18.00,0,338.14,414.79,170.2,162.3,0.756,637696.5,637696.5,31128,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948222,1752262.00
03/19/2017 14:30,2,5.672,ACTIVE,220.52,367.90,59.959,1489948203,"201051344000458","219011344069620",31.03,18.30,0,341.75,419.90,178.3,170.1,0.818,646489.1,646489.1,30633,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948223,1752263.00
03/19/2017 14:30,2,5.717,ACTIVE,220.97,368.20,59.965,1489948203,"201051344000853","219011344069620",30.77,17.30,0,341.75,424.71,178.1,170.0,0.813,646726.2,646726.2,30476,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948224,1752264.00
03/19/2017 14:30,2,5.381,ACTIVE,217.58,361.59,59.922,1489948203,"201051344000685","219011344069620",30.99,15.50,0,337.24,411.18,168.9,161.1,0.795,638786.6,638786.6,30819,0,0,0,L,1122011218,0,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948225,1752265.00
03/19/2017 14:30,2,5.340,ACTIVE,218.71,362.19,59.970,1489948203,"201051344000917","219011344069620",30.97,18.30,0,337.54,415.69,167.4,159.7,0.773,635502.6,635502.6,30805,0,0,0,L,1122011218,0,125.17,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948226,1752266.00
03/19/2017 14:30,2,5.326,ACTIVE,217.58,361.89,60.002,1489948203,"201051344001145","219011344069620",31.19,15.80,0,336.94,411.78,168.2,160.4,0.769,643321.6,643321.6,30649,0,0,0,L,1122011218,0,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948227,1752267.00
03/19/2017 14:30,2,5.414,ACTIVE,218.71,363.69,59.975,1489948203,"201051344000651","219011344069620",30.79,17.50,0,338.74,415.99,168.8,161.0,0.765,631881.9,631881.9,31012,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948228,1752268.00
03/19/2017 14:30,2,5.270,ACTIVE,215.32,356.78,59.959,1489948203,"274151322000088","219011344069620",29.90,26.50,0,337.84,396.15,159.5,152.0,0.597,856234.6,856234.6,30534,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948229,1752269.00
03/19/2017 14:30,2,3.570,ALERT,216.45,456.27,59.965,1489948203,"274151322000068","219011344069620",41.61,26.80,0,386.83,518.49,150.9,143.7,0.566,737531.5,737531.5,31457,0,0,0,L,1151911521,0,124.04,124.72,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948231,1752270.00
03/19/2017 14:30,2,5.354,ACTIVE,218.48,363.39,59.965,1489948203,"201051344001135","219011344069620",30.87,19.00,0,337.84,415.09,167.4,159.7,0.773,627865.2,627865.2,31029,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948231,1752271.00
03/19/2017 14:30,2,5.623,ACTIVE,218.71,364.89,59.965,1489948203,"201051344000594","219011344069620",31.21,17.80,0,336.94,421.10,177.8,169.7,0.804,648179.9,648179.9,30883,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948232,1752272.00
03/19/2017 14:30,2,5.402,ACTIVE,218.71,362.49,59.965,1489948203,"201051344001203","219011344069620",30.73,17.30,0,339.04,416.29,168.1,160.3,0.778,636270.8,636270.8,31081,0,0,0,L,1122011218,0,125.85,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948233,1752273.00
03/19/2017 14:30,2,5.320,ACTIVE,215.09,372.41,59.954,1489948203,"274151322000054","219011344069620",29.46,28.30,0,337.54,396.45,158.8,151.4,0.605,874781.7,874781.7,30432,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948234,1752274.00
03/19/2017 14:30,2,5.615,ACTIVE,219.61,364.89,59.965,1489948203,"201051344000867","219011344069620",30.75,18.30,0,339.95,419.60,174.8,166.8,0.791,633424.1,633424.1,31041,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948235,1752275.00
03/19/2017 14:30,2,5.273,ACTIVE,218.48,363.99,59.970,1489948203,"201051344001093","219011344069620",31.09,17.50,0,337.54,415.09,166.1,158.4,0.747,635181.9,635181.9,30900,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948236,1752276.00
03/19/2017 14:30,2,5.684,ACTIVE,220.06,366.40,59.965,1489948203,"201051344000900","219011344069620",30.85,16.70,0,340.55,421.10,177.7,169.6,0.795,654593.6,654593.6,30388,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948237,1752277.00
03/19/2017 14:30,2,5.604,ACTIVE,220.06,367.60,59.959,1489948203,"201051344000648","219011344069620",31.05,15.80,0,341.15,421.40,176.2,168.2,0.818,644210.3,644210.3,30457,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948238,1752278.00
03/19/2017 14:30,2,5.699,ACTIVE,220.29,366.10,59.970,1489948203,"201051344000569","219011344069620",30.65,18.00,0,340.85,420.20,176.9,168.8,0.791,656639.8,656639.8,30371,0,0,0,L,1122011218,0,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948239,1752279.00
03/19/2017 14:30,2,5.703,ACTIVE,220.52,368.20,59.965,1489948203,"201051344000983","219011344069620",30.69,17.30,0,340.55,420.20,177.3,169.2,0.826,647428.7,647428.7,30562,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948240,1752280.00
03/19/2017 14:30,2,5.664,ACTIVE,220.74,366.10,59.944,1489948203,"201051344001158","219011344069620",30.49,17.00,0,340.85,419.30,174.9,166.9,0.795,633501.2,633501.2,30915,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948241,1752281.00
03/19/2017 14:30,2,5.615,ACTIVE,220.74,369.70,59.970,1489948203,"201051344000576","219011344069620",31.11,16.70,0,341.45,423.81,176.9,168.9,0.804,647408.3,647408.3,30438,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948242,1752282.00
03/19/2017 14:30,2,5.283,ACTIVE,215.54,369.40,59.959,1489948203,"274151322000087","219011344069620",30.06,40.40,0,336.04,394.65,160.8,153.3,0.597,846298.8,846298.8,30796,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489948242,1752283.00
03/19/2017 14:45,2,4.504,ACTIVE,218.93,362.19,60.002,1489949103,"201051344000645","219011344069620",31.21,16.30,0,340.85,408.48,142.2,135.4,0.645,646553.8,646553.8,30479,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949104,1752284.00
03/19/2017 14:45,2,4.225,ACTIVE,214.87,364.59,59.986,1489949103,"274151322000085","219011344069620",29.50,23.00,0,337.84,386.23,126.3,120.0,0.477,872444.3,872444.3,30492,0,0,0,L,1151911521,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949105,1752285.00
03/19/2017 14:45,2,4.494,ACTIVE,218.48,360.99,59.991,1489949103,"201051344000633","219011344069620",31.03,16.30,0,339.95,408.18,141.2,134.4,0.667,633005.1,633005.1,31017,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949106,1752286.00
03/19/2017 14:45,2,4.508,ACTIVE,219.16,362.19,60.002,1489949103,"201051344000469","219011344069620",30.99,15.50,0,339.04,409.08,141.5,134.6,0.663,635603.8,635603.8,30978,0,0,0,L,1122011218,0,124.27,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949107,1752287.00
03/19/2017 14:45,2,4.334,ACTIVE,216.90,358.28,59.996,1489949103,"201051344000646","219011344069620",31.17,17.30,0,337.24,400.96,136.8,130.1,0.645,629643.7,629643.7,30881,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949108,1752288.00
03/19/2017 14:45,2,4.271,ACTIVE,214.87,367.00,59.996,1489949103,"274151322000052","219011344069620",30.71,27.50,0,337.54,388.34,132.8,126.3,0.517,902895.6,902895.6,30261,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949108,1752289.00
03/19/2017 14:45,2,4.451,ACTIVE,217.80,359.78,60.002,1489949103,"201051344000585","219011344069620",31.23,17.00,0,337.84,401.56,140.8,133.9,0.645,640072.1,640072.1,31041,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949109,1752290.00
03/19/2017 14:45,2,4.367,ACTIVE,216.67,357.38,60.028,1489949103,"201051344001230","219011344069620",31.13,14.30,0,336.94,400.36,137.7,131.0,0.636,633946.8,633946.8,30754,0,0,0,L,1122011218,0,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949110,1752291.00
03/19/2017 14:45,2,4.393,ACTIVE,218.03,360.69,59.996,1489949103,"201051344000582","219011344069620",31.01,17.50,0,338.44,405.17,137.9,131.2,0.623,623970.0,623970.0,30956,0,0,0,L,1122011218,0,124.94,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949111,1752292.00
03/19/2017 14:45,2,4.395,ACTIVE,216.67,356.78,59.986,1489949103,"201051344000955","219011344069620",31.25,18.00,0,337.54,399.76,139.1,132.3,0.650,641928.9,641928.9,30843,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949112,1752293.00
03/19/2017 14:45,2,2.891,ACTIVE,215.09,453.26,59.996,1489949103,"274151322000094","219011344069620",41.59,25.50,0,418.09,474.30,121.8,115.7,0.460,737208.1,737208.1,31530,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949113,1752294.00
03/19/2017 14:45,2,4.562,ACTIVE,219.16,361.29,60.002,1489949103,"201051344000579","219011344069620",31.17,16.30,0,339.95,408.78,144.0,137.1,0.667,653095.5,653095.5,30808,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949114,1752295.00
03/19/2017 14:45,2,4.465,ACTIVE,216.67,357.38,59.986,1489949103,"201051344000890","219011344069620",31.15,14.30,0,337.54,400.36,140.9,134.1,0.636,635696.6,635696.6,30967,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949115,1752296.00
03/19/2017 14:45,2,4.463,ACTIVE,217.35,359.78,60.018,1489949103,"201051344000438","219011344069620",31.11,15.50,0,338.74,400.96,140.5,133.7,0.650,638608.7,638608.7,30935,0,0,0,L,1122011218,0,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949116,1752297.00
03/19/2017 14:45,2,4.455,ACTIVE,217.13,353.77,60.007,1489949103,"201051344000417","219011344069620",20.24,15.50,0,339.04,382.33,91.4,86.3,0.424,611524.4,611524.4,31245,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949117,1752298.00
03/19/2017 14:45,2,4.354,ACTIVE,214.87,366.70,59.986,1489949103,"274151322000083","219011344069620",30.67,23.30,0,335.44,388.34,135.2,128.6,0.526,893878.1,893878.1,30317,0,0,0,L,1151911521,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949118,1752299.00
03/19/2017 14:45,2,4.615,ACTIVE,215.77,363.09,59.986,1489949103,"274151322000076","219011344069620",31.15,26.50,0,339.04,392.25,145.6,138.6,0.566,952369.1,952369.1,30423,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949119,1752300.00
03/19/2017 14:45,2,4.584,ACTIVE,218.03,360.08,59.959,1489949103,"201051344000868","219011344069620",31.05,15.50,0,338.74,407.27,144.1,137.1,0.654,634343.4,634343.4,31009,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949120,1752301.00
03/19/2017 14:45,2,4.621,ACTIVE,214.64,348.96,59.996,1489949103,"274151322000095","219011344069620",31.11,25.50,0,335.14,390.14,145.5,138.5,0.539,943262.0,943262.0,30542,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949121,1752302.00
03/19/2017 14:45,2,4.717,ACTIVE,218.93,357.98,59.996,1489949103,"201051344000988","219011344069620",20.02,15.80,0,340.25,389.54,95.6,90.4,0.433,586433.4,586433.4,31046,0,0,0,L,1122011218,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949122,1752303.00
03/19/2017 14:45,2,4.529,ACTIVE,217.58,358.28,60.007,1489949103,"201051344001025","219011344069620",31.19,17.30,0,338.14,401.56,143.0,136.1,0.650,637729.6,637729.6,31129,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949123,1752304.00
03/19/2017 14:45,2,4.631,ACTIVE,218.93,361.89,60.002,1489949103,"201051344000458","219011344069620",31.21,18.00,0,340.55,409.08,146.3,139.3,0.689,646523.2,646523.2,30634,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949123,1752305.00
03/19/2017 14:45,2,4.658,ACTIVE,219.61,363.09,60.023,1489949103,"201051344000853","219011344069620",31.19,16.00,0,342.65,408.78,147.3,140.2,0.681,646760.5,646760.5,30477,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949124,1752306.00
03/19/2017 14:45,2,4.480,ACTIVE,216.90,359.48,59.996,1489949103,"201051344000685","219011344069620",31.39,14.70,0,338.14,400.96,142.4,135.5,0.676,638819.5,638819.5,30820,0,0,0,L,1122011218,0,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949125,1752307.00
03/19/2017 14:45,2,4.496,ACTIVE,217.80,360.08,59.991,1489949103,"201051344000917","219011344069620",31.19,17.80,0,337.24,401.56,142.0,135.1,0.658,635535.3,635535.3,30806,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949126,1752308.00
03/19/2017 14:45,2,4.453,ACTIVE,217.13,357.98,60.007,1489949103,"201051344001145","219011344069620",31.63,14.70,0,338.44,400.96,142.7,135.8,0.658,643354.4,643354.4,30650,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949127,1752309.00
03/19/2017 14:45,2,4.518,ACTIVE,218.03,359.48,59.986,1489949103,"201051344000651","219011344069620",31.45,17.30,0,338.44,405.47,144.0,137.1,0.654,631914.9,631914.9,31013,0,0,0,L,1122011218,0,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949128,1752310.00
03/19/2017 14:45,2,4.332,ACTIVE,214.87,351.07,59.991,1489949103,"274151322000088","219011344069620",30.42,24.50,0,335.74,387.74,133.4,126.8,0.495,856265.4,856265.4,30535,0,0,0,L,1151911521,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949129,1752311.00
03/19/2017 14:45,2,2.922,ACTIVE,215.77,451.76,60.002,1489949103,"274151322000068","219011344069620",42.28,26.80,0,418.39,482.12,126.6,120.3,0.468,737560.2,737560.2,31459,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949130,1752312.00
03/19/2017 14:45,2,4.547,ACTIVE,217.35,358.88,59.986,1489949103,"201051344001135","219011344069620",30.99,17.30,0,338.14,400.36,142.7,135.8,0.658,627897.8,627897.8,31030,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949131,1752313.00
03/19/2017 14:45,2,4.725,ACTIVE,217.80,360.08,60.007,1489949103,"201051344000594","219011344069620",31.15,17.50,0,337.54,404.57,149.1,142.0,0.685,648214.0,648214.0,30884,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949132,1752314.00
03/19/2017 14:45,2,4.596,ACTIVE,218.03,359.48,59.959,1489949103,"201051344001203","219011344069620",31.03,16.30,0,339.04,404.57,144.4,137.5,0.667,636303.5,636303.5,31082,0,0,0,L,1122011218,0,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949133,1752315.00
03/19/2017 14:45,2,4.408,ACTIVE,215.09,351.07,60.023,1489949103,"274151322000054","219011344069620",30.06,26.80,0,337.54,387.74,134.1,127.5,0.504,874812.2,874812.2,30433,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949134,1752316.00
03/19/2017 14:45,2,4.686,ACTIVE,218.71,359.78,59.996,1489949103,"201051344000867","219011344069620",31.21,18.00,0,339.34,406.97,148.1,141.0,0.672,633457.6,633457.6,31042,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949135,1752317.00
03/19/2017 14:45,2,4.512,ACTIVE,218.03,361.89,60.023,1489949103,"201051344001093","219011344069620",31.47,16.30,0,337.84,400.06,143.8,136.9,0.650,635214.3,635214.3,30901,0,0,0,L,1122011218,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949135,1752318.00
03/19/2017 14:45,2,4.746,ACTIVE,218.93,362.49,59.996,1489949103,"201051344000900","219011344069620",31.33,15.50,0,339.34,408.78,150.6,143.4,0.689,654627.5,654627.5,30389,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949136,1752319.00
03/19/2017 14:45,2,4.768,ACTIVE,218.93,360.99,59.996,1489949103,"201051344000648","219011344069620",30.99,15.80,0,339.95,409.68,149.7,142.6,0.681,644244.0,644244.0,30458,0,0,0,L,1122011218,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949137,1752320.00
03/19/2017 14:45,2,4.758,ACTIVE,219.16,361.89,59.991,1489949103,"201051344000569","219011344069620",31.31,17.30,0,339.65,408.48,150.8,143.6,0.689,656673.7,656673.7,30372,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949138,1752321.00
03/19/2017 14:45,2,4.822,ACTIVE,219.16,362.49,60.007,1489949103,"201051344000983","219011344069620",30.87,17.00,0,339.65,409.38,150.8,143.6,0.712,647462.6,647462.6,30563,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949139,1752322.00
03/19/2017 14:45,2,4.742,ACTIVE,219.39,362.79,60.002,1489949103,"201051344001158","219011344069620",31.13,16.00,0,340.25,407.87,149.4,142.3,0.694,633534.6,633534.6,30916,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949140,1752323.00
03/19/2017 14:45,2,4.732,ACTIVE,219.61,363.69,59.991,1489949103,"201051344000576","219011344069620",31.47,15.80,0,340.55,408.78,150.8,143.7,0.694,647442.0,647442.0,30439,0,0,0,L,1122011218,0,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949141,1752324.00
03/19/2017 14:45,2,4.467,ACTIVE,215.32,360.69,59.991,1489949103,"274151322000087","219011344069620",30.47,38.40,0,335.74,385.93,137.8,131.1,0.513,846329.5,846329.5,30797,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489949142,1752325.00
03/19/2017 15:00,2,3.986,ACTIVE,218.26,360.08,59.986,1489950004,"201051344000645","219011344069620",30.55,16.70,0,343.25,409.38,123.4,117.2,0.552,646591.9,646591.9,30480,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950005,1752326.00
03/19/2017 15:00,2,3.705,ACTIVE,214.64,346.26,59.981,1489950004,"274151322000085","219011344069620",29.34,23.30,0,335.14,386.83,110.0,104.3,0.420,872477.9,872477.9,30493,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950006,1752327.00
03/19/2017 15:00,2,3.918,ACTIVE,217.80,360.08,59.986,1489950004,"201051344000633","219011344069620",30.81,15.80,0,341.75,408.48,122.3,116.1,0.583,633042.8,633042.8,31018,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950007,1752328.00
03/19/2017 15:00,2,3.928,ACTIVE,218.26,359.48,59.981,1489950004,"201051344000469","219011344069620",30.75,15.30,0,340.55,409.98,122.4,116.2,0.579,635641.5,635641.5,30979,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950007,1752329.00
03/19/2017 15:00,2,3.814,ACTIVE,216.00,356.78,59.986,1489950004,"201051344000646","219011344069620",30.87,17.30,0,336.34,401.56,119.3,113.2,0.561,629680.0,629680.0,30882,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950008,1752330.00
03/19/2017 15:00,2,3.723,ACTIVE,214.41,347.76,59.975,1489950004,"274151322000052","219011344069620",30.51,26.30,0,333.93,388.94,115.0,109.1,0.438,902930.9,902930.9,30262,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950009,1752331.00
03/19/2017 15:00,2,3.895,ACTIVE,216.67,356.18,59.986,1489950004,"201051344000585","219011344069620",30.93,16.70,0,336.94,403.07,122.1,115.9,0.566,640109.3,640109.3,31042,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950010,1752332.00
03/19/2017 15:00,2,3.799,ACTIVE,216.00,355.28,59.991,1489950004,"201051344001230","219011344069620",30.93,14.70,0,337.84,401.86,119.0,112.9,0.548,633983.2,633983.2,30755,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950011,1752333.00
03/19/2017 15:00,2,3.820,ACTIVE,216.90,355.88,59.970,1489950004,"201051344000582","219011344069620",30.71,17.50,0,337.24,403.67,118.8,112.8,0.535,624006.3,624006.3,30957,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950012,1752334.00
03/19/2017 15:00,2,3.816,ACTIVE,216.00,356.18,60.034,1489950004,"201051344000955","219011344069620",30.97,17.80,0,337.54,400.96,119.7,113.6,0.566,641965.5,641965.5,30844,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950013,1752335.00
03/19/2017 15:00,2,2.471,ACTIVE,214.64,443.04,59.986,1489950004,"274151322000094","219011344069620",41.51,25.00,0,420.20,479.41,101.8,96.3,0.384,737240.0,737240.0,31531,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950014,1752336.00
03/19/2017 15:00,2,3.908,ACTIVE,218.03,359.48,59.991,1489950004,"201051344000579","219011344069620",30.87,17.30,0,343.25,409.08,122.2,116.0,0.570,653133.3,653133.3,30809,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950015,1752337.00
03/19/2017 15:00,2,3.857,ACTIVE,215.77,355.28,59.986,1489950004,"201051344000890","219011344069620",30.83,15.30,0,336.94,401.86,120.4,114.3,0.544,635733.5,635733.5,30968,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950016,1752338.00
03/19/2017 15:00,2,3.834,ACTIVE,216.45,355.58,60.018,1489950004,"201051344000438","219011344069620",30.85,16.00,0,337.54,402.16,119.8,113.7,0.561,638645.5,638645.5,30936,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950016,1752339.00
03/19/2017 15:00,2,3.803,ACTIVE,216.22,351.67,59.981,1489950004,"201051344000417","219011344069620",20.24,16.00,0,339.34,382.93,78.0,73.3,0.358,611548.0,611548.0,31246,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950017,1752340.00
03/19/2017 15:00,2,3.691,ACTIVE,214.41,354.97,59.970,1489950004,"274151322000083","219011344069620",30.47,23.30,0,333.33,387.74,113.8,107.9,0.442,893913.4,893913.4,30318,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950018,1752341.00
03/19/2017 15:00,2,3.875,ACTIVE,215.09,355.28,59.996,1489950004,"274151322000076","219011344069620",31.21,27.00,0,338.74,391.64,122.5,116.3,0.477,952407.1,952407.1,30424,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950019,1752342.00
03/19/2017 15:00,2,3.859,ACTIVE,217.35,357.08,59.986,1489950004,"201051344000868","219011344069620",30.65,15.50,0,338.74,404.57,119.8,113.7,0.548,634380.9,634380.9,31010,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950020,1752343.00
03/19/2017 15:00,2,3.850,ACTIVE,214.19,348.66,59.986,1489950004,"274151322000095","219011344069620",31.13,25.30,0,333.63,387.74,121.2,115.0,0.455,943300.0,943300.0,30543,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950021,1752344.00
03/19/2017 15:00,2,3.855,ACTIVE,218.03,356.18,59.986,1489950004,"201051344000988","219011344069620",20.28,16.00,0,342.65,389.84,79.2,74.6,0.362,586458.1,586458.1,31047,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950022,1752345.00
03/19/2017 15:00,2,3.840,ACTIVE,216.45,357.98,59.959,1489950004,"201051344001025","219011344069620",30.75,17.50,0,337.84,402.16,119.5,113.5,0.544,637766.6,637766.6,31130,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950023,1752346.00
03/19/2017 15:00,2,3.871,ACTIVE,218.03,358.28,59.986,1489950004,"201051344000458","219011344069620",30.63,17.80,0,343.25,409.68,120.0,113.9,0.570,646561.1,646561.1,30635,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950024,1752347.00
03/19/2017 15:00,2,3.857,ACTIVE,218.71,360.08,59.986,1489950004,"201051344000853","219011344069620",30.85,16.70,0,342.65,409.68,120.6,114.4,0.557,646798.5,646798.5,30478,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950025,1752348.00
03/19/2017 15:00,2,3.754,ACTIVE,216.00,356.18,60.002,1489950004,"201051344000685","219011344069620",31.03,15.00,0,337.54,401.26,118.0,111.9,0.548,638856.3,638856.3,30821,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950025,1752349.00
03/19/2017 15:00,2,3.721,ACTIVE,216.67,357.08,59.970,1489950004,"201051344000917","219011344069620",31.07,17.50,0,336.94,402.46,117.1,111.1,0.530,635571.8,635571.8,30807,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950026,1752350.00
03/19/2017 15:00,2,3.732,ACTIVE,216.00,356.78,59.986,1489950004,"201051344001145","219011344069620",30.95,16.00,0,337.54,401.56,116.9,110.9,0.535,643391.0,643391.0,30651,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950027,1752351.00
03/19/2017 15:00,2,3.760,ACTIVE,216.67,356.18,59.986,1489950004,"201051344000651","219011344069620",30.97,16.00,0,338.44,406.97,118.0,111.9,0.539,631951.8,631951.8,31014,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950028,1752352.00
03/19/2017 15:00,2,3.527,ACTIVE,214.19,360.08,59.949,1489950004,"274151322000088","219011344069620",30.28,24.00,0,334.54,387.74,108.1,102.4,0.407,856299.6,856299.6,30536,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950029,1752353.00
03/19/2017 15:00,2,2.385,ACTIVE,215.32,440.04,59.986,1489950004,"274151322000068","219011344069620",41.57,27.50,0,422.00,480.91,100.9,95.5,0.367,737592.1,737592.1,31460,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950030,1752354.00
03/19/2017 15:00,2,3.715,ACTIVE,216.22,355.58,59.944,1489950004,"201051344001135","219011344069620",30.81,17.50,0,336.64,401.86,115.9,110.0,0.539,627934.2,627934.2,31031,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950031,1752355.00
03/19/2017 15:00,2,3.730,ACTIVE,216.67,356.78,59.949,1489950004,"201051344000594","219011344069620",31.37,17.30,0,336.64,404.57,118.5,112.4,0.548,648251.9,648251.9,30885,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950032,1752356.00
03/19/2017 15:00,2,3.727,ACTIVE,216.67,355.28,59.981,1489950004,"201051344001203","219011344069620",30.73,16.30,0,338.14,403.07,116.0,110.1,0.544,636340.1,636340.1,31083,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950033,1752357.00
03/19/2017 15:00,2,3.514,ACTIVE,214.41,351.97,59.975,1489950004,"274151322000054","219011344069620",29.92,27.00,0,334.24,387.74,106.4,100.8,0.407,874846.1,874846.1,30434,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950034,1752358.00
03/19/2017 15:00,2,3.721,ACTIVE,217.35,356.48,59.986,1489950004,"201051344000867","219011344069620",30.73,18.30,0,339.04,403.97,115.8,109.9,0.530,633495.0,633495.0,31043,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950036,1752359.00
03/19/2017 15:00,2,3.592,ACTIVE,216.45,356.48,59.986,1489950004,"201051344001093","219011344069620",31.29,16.00,0,337.24,401.86,113.8,108.0,0.513,635250.5,635250.5,30902,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950037,1752360.00
03/19/2017 15:00,2,3.725,ACTIVE,217.58,356.48,59.981,1489950004,"201051344000900","219011344069620",30.79,16.30,0,339.34,409.68,116.1,110.2,0.521,654665.3,654665.3,30390,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950037,1752361.00
03/19/2017 15:00,2,3.654,ACTIVE,217.58,357.38,59.981,1489950004,"201051344000648","219011344069620",31.15,15.30,0,339.65,409.38,115.3,109.4,0.530,644281.5,644281.5,30459,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950038,1752362.00
03/19/2017 15:00,2,3.666,ACTIVE,217.58,356.48,59.991,1489950004,"201051344000569","219011344069620",31.17,17.80,0,339.34,409.08,115.8,109.8,0.535,656711.4,656711.4,30373,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950039,1752363.00
03/19/2017 15:00,2,3.688,ACTIVE,218.03,357.38,59.986,1489950004,"201051344000983","219011344069620",31.01,16.30,0,339.04,410.58,115.8,109.8,0.548,647500.3,647500.3,30564,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950040,1752364.00
03/19/2017 15:00,2,3.678,ACTIVE,218.03,357.38,59.986,1489950004,"201051344001158","219011344069620",30.67,16.30,0,339.95,409.08,114.2,108.3,0.535,633571.9,633571.9,30917,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950041,1752365.00
03/19/2017 15:00,2,3.693,ACTIVE,218.03,357.98,59.986,1489950004,"201051344000576","219011344069620",30.63,15.80,0,341.15,409.38,114.6,108.7,0.530,647479.6,647479.6,30440,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950042,1752366.00
03/19/2017 15:00,2,3.441,ACTIVE,214.41,346.86,59.981,1489950004,"274151322000087","219011344069620",30.22,36.50,0,335.74,386.83,105.2,99.7,0.389,846363.9,846363.9,30798,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950043,1752367.00
03/19/2017 15:15,2,2.590,ACTIVE,216.67,351.37,60.012,1489950903,"201051344000645","219011344069620",31.19,15.00,0,340.25,388.34,81.9,77.1,0.362,646614.0,646614.0,30481,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950904,1752368.00
03/19/2017 15:15,2,2.426,ACTIVE,214.41,352.27,60.007,1489950903,"274151322000085","219011344069620",29.82,19.80,0,330.63,379.92,73.2,68.8,0.504,872497.6,872497.6,30494,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950905,1752369.00
03/19/2017 15:15,2,2.613,ACTIVE,216.90,353.17,60.012,1489950903,"201051344000633","219011344069620",30.73,14.70,0,339.34,390.14,81.4,76.6,0.380,633064.7,633064.7,31019,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950906,1752370.00
03/19/2017 15:15,2,2.594,ACTIVE,216.90,353.17,60.007,1489950903,"201051344000469","219011344069620",31.15,13.70,0,339.34,387.14,81.8,77.0,0.384,635663.5,635663.5,30980,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950907,1752371.00
03/19/2017 15:15,2,2.613,ACTIVE,215.09,351.37,60.012,1489950903,"201051344000646","219011344069620",30.75,16.30,0,338.14,384.73,81.4,76.6,0.380,629701.7,629701.7,30883,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950908,1752372.00
03/19/2017 15:15,2,2.469,ACTIVE,213.74,365.80,60.012,1489950903,"274151322000052","219011344069620",30.83,24.00,0,331.23,379.92,77.0,72.4,0.535,902951.6,902951.6,30263,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950909,1752373.00
03/19/2017 15:15,2,2.633,ACTIVE,216.00,351.67,59.996,1489950903,"201051344000585","219011344069620",31.35,15.80,0,339.04,385.63,83.6,78.8,0.389,640131.6,640131.6,31043,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950910,1752374.00
03/19/2017 15:15,2,2.580,ACTIVE,214.87,350.17,60.018,1489950903,"201051344001230","219011344069620",31.03,14.00,0,336.04,381.42,81.1,76.3,0.371,634004.9,634004.9,30756,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950911,1752375.00
03/19/2017 15:15,2,2.609,ACTIVE,216.00,351.97,60.002,1489950903,"201051344000582","219011344069620",30.73,16.00,0,336.94,385.33,81.2,76.5,0.371,624028.1,624028.1,30958,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950912,1752376.00
03/19/2017 15:15,2,2.611,ACTIVE,215.09,350.77,60.002,1489950903,"201051344000955","219011344069620",31.21,17.30,0,338.44,383.53,82.5,77.7,0.384,641987.5,641987.5,30845,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950913,1752377.00
03/19/2017 15:15,2,1.605,ACTIVE,213.96,445.15,60.007,1489950903,"274151322000094","219011344069620",41.69,21.00,0,412.68,484.22,67.3,63.1,0.455,737258.2,737258.2,31532,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950914,1752378.00
03/19/2017 15:15,2,2.588,ACTIVE,216.90,352.27,60.018,1489950903,"201051344000579","219011344069620",31.31,15.80,0,340.55,386.53,82.1,77.3,0.380,653155.4,653155.4,30810,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950915,1752379.00
03/19/2017 15:15,2,2.668,ACTIVE,215.09,350.47,59.991,1489950903,"201051344000890","219011344069620",30.69,14.00,0,338.74,383.53,83.0,78.1,0.371,635755.6,635755.6,30969,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950916,1752380.00
03/19/2017 15:15,2,2.609,ACTIVE,215.32,351.37,59.991,1489950903,"201051344000438","219011344069620",31.31,15.30,0,339.04,384.73,82.7,77.9,0.380,638667.5,638667.5,30937,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950917,1752381.00
03/19/2017 15:15,2,2.637,ACTIVE,215.32,355.58,60.002,1489950903,"201051344000417","219011344069620",20.16,13.30,0,322.51,397.35,53.8,50.0,0.446,611562.2,611562.2,31247,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950917,1752382.00
03/19/2017 15:15,2,2.453,ACTIVE,213.96,355.58,60.002,1489950903,"274151322000083","219011344069620",30.65,19.80,0,330.63,380.52,76.1,71.6,0.544,893933.9,893933.9,30319,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950918,1752383.00
03/19/2017 15:15,2,2.590,ACTIVE,214.41,345.06,60.002,1489950903,"274151322000076","219011344069620",31.47,23.50,0,336.34,372.41,82.5,77.7,0.318,952429.3,952429.3,30425,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950919,1752384.00
03/19/2017 15:15,2,2.584,ACTIVE,216.00,351.37,59.991,1489950903,"201051344000868","219011344069620",30.95,14.00,0,339.34,385.03,81.0,76.3,0.367,634402.7,634402.7,31011,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950920,1752385.00
03/19/2017 15:15,2,2.561,ACTIVE,213.74,356.18,60.002,1489950903,"274151322000095","219011344069620",31.37,22.30,0,333.93,371.51,81.3,76.6,0.301,943321.9,943321.9,30544,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950921,1752386.00
03/19/2017 15:15,2,2.645,ACTIVE,216.45,357.98,60.007,1489950903,"201051344000988","219011344069620",20.06,12.70,0,326.72,394.05,53.7,49.9,0.438,586472.4,586472.4,31048,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950922,1752387.00
03/19/2017 15:15,2,2.641,ACTIVE,215.32,350.47,59.991,1489950903,"201051344001025","219011344069620",31.07,16.30,0,338.74,384.13,83.1,78.3,0.371,637788.7,637788.7,31131,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950923,1752388.00
03/19/2017 15:15,2,2.576,ACTIVE,216.45,351.97,60.002,1489950903,"201051344000458","219011344069620",31.15,15.80,0,340.25,386.23,81.3,76.6,0.393,646583.0,646583.0,30636,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950924,1752389.00
03/19/2017 15:15,2,2.598,ACTIVE,217.13,354.07,60.012,1489950903,"201051344000853","219011344069620",31.15,14.70,0,339.95,386.53,82.0,77.2,0.376,646820.5,646820.5,30479,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950925,1752390.00
03/19/2017 15:15,2,2.594,ACTIVE,215.32,352.27,59.986,1489950903,"201051344000685","219011344069620",31.09,14.00,0,338.74,383.83,81.7,76.9,0.389,638878.1,638878.1,30822,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950926,1752391.00
03/19/2017 15:15,2,2.590,ACTIVE,215.77,351.37,60.039,1489950903,"201051344000917","219011344069620",30.91,17.00,0,337.84,383.83,81.1,76.3,0.376,635593.5,635593.5,30808,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950927,1752392.00
03/19/2017 15:15,2,2.572,ACTIVE,215.32,351.07,60.012,1489950903,"201051344001145","219011344069620",31.13,13.70,0,339.34,383.53,81.1,76.3,0.367,643412.7,643412.7,30652,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950927,1752393.00
03/19/2017 15:15,2,2.650,ACTIVE,215.77,351.37,60.007,1489950903,"201051344000651","219011344069620",30.71,15.50,0,339.34,383.53,82.5,77.7,0.371,631973.8,631973.8,31015,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950928,1752394.00
03/19/2017 15:15,2,2.424,ACTIVE,213.51,359.78,60.007,1489950903,"274151322000088","219011344069620",29.96,21.30,0,329.43,380.52,73.5,69.1,0.495,856319.4,856319.4,30537,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950929,1752395.00
