ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 15:15,2,1.648,ACTIVE,214.64,438.83,59.986,1489950903,"274151322000068","219011344069620",41.11,22.30,0,409.68,489.03,68.0,63.7,0.455,737610.4,737610.4,31461,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950930,1752396.00
03/19/2017 15:15,2,2.596,ACTIVE,215.32,349.86,59.986,1489950903,"201051344001135","219011344069620",31.05,16.30,0,338.74,383.83,81.6,76.8,0.371,627955.9,627955.9,31032,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950931,1752397.00
03/19/2017 15:15,2,2.562,ACTIVE,215.77,351.97,60.002,1489950903,"201051344000594","219011344069620",31.45,15.50,0,337.84,384.43,81.7,76.9,0.367,648273.8,648273.8,30886,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950932,1752398.00
03/19/2017 15:15,2,2.611,ACTIVE,215.77,351.07,60.002,1489950903,"201051344001203","219011344069620",30.99,15.30,0,339.65,383.23,82.0,77.2,0.380,636362.0,636362.0,31084,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950933,1752399.00
03/19/2017 15:15,2,2.426,ACTIVE,213.96,354.67,60.007,1489950903,"274151322000054","219011344069620",30.10,23.00,0,329.13,381.12,74.0,69.5,0.508,874865.9,874865.9,30435,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950934,1752400.00
03/19/2017 15:15,2,2.555,ACTIVE,216.67,351.37,60.007,1489950903,"201051344000867","219011344069620",31.19,15.80,0,339.04,382.33,80.8,76.0,0.362,633516.6,633516.6,31044,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950935,1752401.00
03/19/2017 15:15,2,2.580,ACTIVE,215.54,351.67,59.991,1489950903,"201051344001093","219011344069620",31.11,15.50,0,338.44,381.73,81.3,76.6,0.358,635272.1,635272.1,30903,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950936,1752402.00
03/19/2017 15:15,2,2.539,ACTIVE,216.45,351.97,60.012,1489950903,"201051344000900","219011344069620",31.31,14.30,0,339.95,383.83,80.6,75.9,0.371,654687.0,654687.0,30391,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950937,1752403.00
03/19/2017 15:15,2,2.566,ACTIVE,216.22,351.67,60.002,1489950903,"201051344000648","219011344069620",30.97,13.30,0,339.65,383.83,80.5,75.8,0.362,644303.0,644303.0,30460,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950938,1752404.00
03/19/2017 15:15,2,2.570,ACTIVE,216.45,351.67,60.007,1489950903,"201051344000569","219011344069620",31.25,15.80,0,338.74,382.63,81.4,76.6,0.376,656733.1,656733.1,30374,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950939,1752405.00
03/19/2017 15:15,2,2.562,ACTIVE,216.45,351.97,60.007,1489950903,"201051344000983","219011344069620",31.27,15.30,0,339.34,382.93,81.2,76.4,0.380,647522.0,647522.0,30565,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950939,1752406.00
03/19/2017 15:15,2,2.557,ACTIVE,216.67,352.57,59.996,1489950903,"201051344001158","219011344069620",31.01,14.30,0,339.34,382.63,80.4,75.6,0.371,633593.4,633593.4,30918,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950940,1752407.00
03/19/2017 15:15,2,2.551,ACTIVE,217.13,354.07,60.002,1489950903,"201051344000576","219011344069620",31.17,14.00,0,339.95,383.23,80.6,75.8,0.367,647501.1,647501.1,30441,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950941,1752408.00
03/19/2017 15:15,2,2.379,ACTIVE,214.19,358.58,60.002,1489950903,"274151322000087","219011344069620",30.55,31.50,0,329.43,380.22,73.5,69.0,0.482,846383.6,846383.6,30799,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489950942,1752409.00
03/19/2017 15:30,2,3.475,ACTIVE,217.58,354.97,59.981,1489951803,"201051344000645","219011344069620",30.99,14.00,0,339.95,380.82,109.0,103.3,0.491,646635.5,646635.5,30482,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951804,1752410.00
03/19/2017 15:30,2,3.229,ACTIVE,214.41,357.98,59.975,1489951803,"274151322000085","219011344069620",29.92,20.30,0,336.04,381.12,97.7,92.4,0.362,872516.8,872516.8,30495,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951805,1752411.00
03/19/2017 15:30,2,3.408,ACTIVE,217.13,356.18,59.986,1489951803,"201051344000633","219011344069620",31.33,14.00,0,339.04,380.82,108.3,102.6,0.508,633086.1,633086.1,31020,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951806,1752412.00
03/19/2017 15:30,2,3.459,ACTIVE,217.58,356.48,60.002,1489951803,"201051344000469","219011344069620",30.97,14.00,0,339.04,381.42,108.5,102.8,0.513,635685.0,635685.0,30981,0,0,0,L,1122011218,0,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951807,1752413.00
03/19/2017 15:30,2,3.393,ACTIVE,215.54,354.07,59.954,1489951803,"201051344000646","219011344069620",31.13,16.00,0,337.84,380.82,106.9,101.2,0.504,629723.1,629723.1,30884,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951807,1752414.00
03/19/2017 15:30,2,3.275,ACTIVE,213.06,353.17,59.975,1489951803,"274151322000052","219011344069620",30.81,23.30,0,334.54,382.93,102.3,96.8,0.393,902971.8,902971.8,30264,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951808,1752415.00
03/19/2017 15:30,2,3.492,ACTIVE,216.67,354.07,59.991,1489951803,"201051344000585","219011344069620",31.09,15.80,0,338.74,381.73,110.0,104.2,0.513,640153.6,640153.6,31044,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951809,1752416.00
03/19/2017 15:30,2,3.391,ACTIVE,215.32,352.87,60.002,1489951803,"201051344001230","219011344069620",31.15,14.00,0,337.84,379.62,106.9,101.2,0.491,634026.2,634026.2,30757,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951810,1752417.00
03/19/2017 15:30,2,3.398,ACTIVE,216.90,355.88,59.991,1489951803,"201051344000582","219011344069620",31.13,15.80,0,339.04,381.42,107.2,101.5,0.482,624049.4,624049.4,30959,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951811,1752418.00
03/19/2017 15:30,2,3.449,ACTIVE,215.54,353.77,59.991,1489951803,"201051344000955","219011344069620",31.01,16.70,0,337.84,380.52,108.3,102.7,0.504,642009.2,642009.2,30846,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951812,1752419.00
03/19/2017 15:30,2,2.070,ACTIVE,213.96,458.97,59.981,1489951803,"274151322000094","219011344069620",42.62,22.50,0,412.08,489.63,89.9,84.8,0.345,737276.0,737276.0,31533,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951813,1752420.00
03/19/2017 15:30,2,3.445,ACTIVE,217.58,356.48,59.981,1489951803,"201051344000579","219011344069620",31.39,15.50,0,339.95,380.82,109.6,103.8,0.504,653177.1,653177.1,30811,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951814,1752421.00
03/19/2017 15:30,2,3.498,ACTIVE,215.54,353.77,60.007,1489951803,"201051344000890","219011344069620",30.83,14.30,0,338.14,381.12,109.3,103.6,0.486,635777.4,635777.4,30970,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951815,1752422.00
03/19/2017 15:30,2,3.406,ACTIVE,216.00,354.97,59.986,1489951803,"201051344000438","219011344069620",31.69,15.00,0,339.65,381.12,109.4,103.7,0.508,638689.3,638689.3,30938,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951816,1752423.00
03/19/2017 15:30,2,3.451,ACTIVE,216.00,361.59,59.975,1489951803,"201051344000417","219011344069620",20.34,12.70,0,336.94,394.05,71.1,66.7,0.597,611576.2,611576.2,31248,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951817,1752424.00
03/19/2017 15:30,2,3.305,ACTIVE,213.74,357.68,59.996,1489951803,"274151322000083","219011344069620",30.71,19.30,0,334.24,381.12,102.8,97.3,0.402,893954.1,893954.1,30320,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951818,1752425.00
03/19/2017 15:30,2,3.486,ACTIVE,214.41,360.69,59.981,1489951803,"274151322000076","219011344069620",31.37,23.00,0,338.44,369.70,110.7,105.0,0.433,952451.2,952451.2,30426,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951819,1752426.00
03/19/2017 15:30,2,3.436,ACTIVE,216.90,354.67,59.986,1489951803,"201051344000868","219011344069620",31.17,14.30,0,339.04,380.82,108.5,102.8,0.486,634424.2,634424.2,31012,0,0,0,L,1122011218,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951820,1752427.00
03/19/2017 15:30,2,3.480,ACTIVE,213.74,345.06,60.012,1489951803,"274151322000095","219011344069620",31.11,21.80,0,333.93,368.50,109.6,103.9,0.411,943343.5,943343.5,30545,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951821,1752428.00
03/19/2017 15:30,2,3.537,ACTIVE,217.13,363.39,59.996,1489951803,"201051344000988","219011344069620",20.18,12.00,0,335.74,391.94,72.4,67.9,0.605,586486.5,586486.5,31049,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951822,1752429.00
03/19/2017 15:30,2,3.498,ACTIVE,216.22,355.28,59.996,1489951803,"201051344001025","219011344069620",31.09,15.80,0,338.44,381.12,110.2,104.4,0.495,637810.7,637810.7,31132,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951823,1752430.00
03/19/2017 15:30,2,3.506,ACTIVE,217.35,355.28,59.986,1489951803,"201051344000458","219011344069620",30.97,16.30,0,339.95,381.73,109.9,104.2,0.517,646604.7,646604.7,30637,0,0,0,L,1122011218,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951824,1752431.00
03/19/2017 15:30,2,3.518,ACTIVE,217.80,356.78,59.981,1489951803,"201051344000853","219011344069620",31.05,14.70,0,340.25,382.33,110.7,104.9,0.508,646842.3,646842.3,30480,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951825,1752432.00
03/19/2017 15:30,2,3.441,ACTIVE,216.00,356.18,59.986,1489951803,"201051344000685","219011344069620",31.27,14.30,0,337.84,380.52,109.0,103.3,0.526,638899.8,638899.8,30823,0,0,0,L,1122011218,0,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951825,1752433.00
03/19/2017 15:30,2,3.449,ACTIVE,216.22,354.97,59.981,1489951803,"201051344000917","219011344069620",30.99,16.70,0,336.94,380.82,108.2,102.5,0.491,635615.0,635615.0,30809,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951826,1752434.00
03/19/2017 15:30,2,3.412,ACTIVE,215.77,354.37,59.996,1489951803,"201051344001145","219011344069620",31.33,13.30,0,339.04,380.82,108.2,102.6,0.499,643434.2,643434.2,30653,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951827,1752435.00
03/19/2017 15:30,2,3.486,ACTIVE,216.45,357.38,59.954,1489951803,"201051344000651","219011344069620",31.03,15.50,0,339.04,381.12,109.6,103.8,0.495,631995.7,631995.7,31016,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951828,1752436.00
03/19/2017 15:30,2,3.221,ACTIVE,213.51,350.77,59.991,1489951803,"274151322000088","219011344069620",30.45,21.80,0,334.54,380.82,99.3,94.0,0.367,856339.0,856339.0,30538,0,0,0,L,1151911521,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951829,1752437.00
03/19/2017 15:30,2,2.209,ACTIVE,214.64,443.94,59.986,1489951803,"274151322000068","219011344069620",41.31,23.80,0,410.58,492.64,92.4,87.3,0.349,737628.5,737628.5,31462,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951830,1752438.00
03/19/2017 15:30,2,3.432,ACTIVE,216.00,353.77,59.991,1489951803,"201051344001135","219011344069620",31.17,16.00,0,338.44,380.52,108.3,102.7,0.508,627977.6,627977.6,31033,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951831,1752439.00
03/19/2017 15:30,2,3.486,ACTIVE,216.22,354.07,59.991,1489951803,"201051344000594","219011344069620",31.15,15.00,0,338.14,381.73,110.0,104.2,0.495,648295.7,648295.7,30887,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951832,1752440.00
03/19/2017 15:30,2,3.420,ACTIVE,216.45,355.88,60.007,1489951803,"201051344001203","219011344069620",31.37,15.50,0,339.65,381.42,108.6,102.9,0.508,636383.8,636383.8,31085,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951833,1752441.00
03/19/2017 15:30,2,3.266,ACTIVE,213.74,347.76,60.023,1489951803,"274151322000054","219011344069620",30.14,22.80,0,334.54,381.73,99.7,94.3,0.384,874885.6,874885.6,30436,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951834,1752442.00
03/19/2017 15:30,2,3.396,ACTIVE,216.90,353.77,59.965,1489951803,"201051344000867","219011344069620",31.51,15.50,0,339.65,380.52,108.4,102.7,0.486,633538.2,633538.2,31045,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951835,1752443.00
03/19/2017 15:30,2,3.412,ACTIVE,216.22,355.28,60.002,1489951803,"201051344001093","219011344069620",31.23,15.80,0,338.74,380.52,107.8,102.1,0.486,635293.7,635293.7,30904,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951836,1752444.00
03/19/2017 15:30,2,3.477,ACTIVE,217.13,356.48,59.991,1489951803,"201051344000900","219011344069620",31.17,14.00,0,339.34,381.42,109.8,104.1,0.499,654708.6,654708.6,30392,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951837,1752445.00
03/19/2017 15:30,2,3.479,ACTIVE,216.90,354.07,59.996,1489951803,"201051344000648","219011344069620",31.07,12.00,0,339.04,381.12,109.5,103.7,0.499,644324.6,644324.6,30461,0,0,0,L,1122011218,0,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951837,1752446.00
03/19/2017 15:30,2,3.506,ACTIVE,217.35,354.97,59.970,1489951803,"201051344000569","219011344069620",31.19,15.80,0,339.65,381.42,110.8,105.0,0.508,656754.9,656754.9,30375,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951838,1752447.00
03/19/2017 15:30,2,3.502,ACTIVE,217.35,356.18,60.012,1489951803,"201051344000983","219011344069620",31.21,15.00,0,339.34,381.42,110.7,104.9,0.526,647543.8,647543.8,30566,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951839,1752448.00
03/19/2017 15:30,2,3.459,ACTIVE,217.58,356.78,59.991,1489951803,"201051344001158","219011344069620",31.23,14.00,0,339.34,381.12,109.5,103.8,0.504,633614.9,633614.9,30919,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951840,1752449.00
03/19/2017 15:30,2,3.441,ACTIVE,217.58,357.08,60.002,1489951803,"201051344000576","219011344069620",31.47,13.30,0,338.74,381.12,109.7,104.0,0.504,647522.8,647522.8,30442,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951841,1752450.00
03/19/2017 15:30,2,3.283,ACTIVE,213.74,355.58,60.002,1489951803,"274151322000087","219011344069620",30.26,30.50,0,334.84,380.82,100.6,95.2,0.371,846403.3,846403.3,30800,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489951842,1752451.00
03/19/2017 15:45,2,3.605,ACTIVE,217.58,356.18,59.970,1489952703,"201051344000645","219011344069620",30.69,14.30,0,339.04,384.43,112.1,106.3,0.499,646661.4,646661.4,30483,0,0,0,L,1122011218,0,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952705,1752452.00
03/19/2017 15:45,2,3.340,ACTIVE,213.96,355.88,59.986,1489952703,"274151322000085","219011344069620",29.68,21.00,0,334.54,369.10,100.3,94.9,0.371,872540.0,872540.0,30496,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952705,1752453.00
03/19/2017 15:45,2,3.535,ACTIVE,217.35,356.78,59.986,1489952703,"201051344000633","219011344069620",31.23,14.30,0,338.14,384.73,111.8,106.0,0.526,633111.9,633111.9,31021,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952706,1752454.00
03/19/2017 15:45,2,3.572,ACTIVE,217.58,357.08,59.975,1489952703,"201051344000469","219011344069620",31.05,13.70,0,338.44,384.73,112.4,106.5,0.526,635710.8,635710.8,30982,0,0,0,L,1122011218,0,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952707,1752455.00
03/19/2017 15:45,2,3.496,ACTIVE,215.77,354.37,59.991,1489952703,"201051344000646","219011344069620",30.89,16.00,0,335.14,384.43,109.5,103.7,0.517,629748.3,629748.3,30885,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952708,1752456.00
03/19/2017 15:45,2,3.406,ACTIVE,213.74,346.26,59.996,1489952703,"274151322000052","219011344069620",30.71,23.00,0,333.63,370.30,106.0,100.4,0.411,902996.1,902996.1,30265,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952709,1752457.00
03/19/2017 15:45,2,3.627,ACTIVE,216.45,355.58,60.012,1489952703,"201051344000585","219011344069620",30.87,15.30,0,338.74,384.43,113.4,107.6,0.526,640179.6,640179.6,31045,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952710,1752458.00
03/19/2017 15:45,2,3.484,ACTIVE,215.54,353.47,60.002,1489952703,"201051344001230","219011344069620",31.25,14.00,0,334.54,382.93,110.3,104.6,0.508,634051.4,634051.4,30758,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952711,1752459.00
03/19/2017 15:45,2,3.543,ACTIVE,216.90,356.18,60.007,1489952703,"201051344000582","219011344069620",30.97,16.00,0,338.44,384.13,111.2,105.4,0.504,624074.7,624074.7,30960,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952712,1752460.00
03/19/2017 15:45,2,3.529,ACTIVE,215.77,353.77,59.996,1489952703,"201051344000955","219011344069620",31.37,16.70,0,336.04,383.53,112.2,106.3,0.526,642034.7,642034.7,30847,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952713,1752461.00
03/19/2017 15:45,2,2.264,ACTIVE,213.96,443.34,59.975,1489952703,"274151322000094","219011344069620",41.81,22.80,0,414.79,476.41,96.2,91.0,0.371,737297.5,737297.5,31534,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952714,1752462.00
03/19/2017 15:45,2,3.658,ACTIVE,217.80,357.68,59.981,1489952703,"201051344000579","219011344069620",31.23,15.00,0,339.65,385.03,115.8,109.8,0.535,653203.0,653203.0,30812,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952714,1752463.00
03/19/2017 15:45,2,3.598,ACTIVE,215.54,355.28,60.002,1489952703,"201051344000890","219011344069620",31.21,13.70,0,336.04,384.43,113.8,107.9,0.521,635803.1,635803.1,30971,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952715,1752464.00
03/19/2017 15:45,2,3.598,ACTIVE,216.22,356.48,59.970,1489952703,"201051344000438","219011344069620",31.15,15.00,0,336.64,384.73,113.5,107.6,0.539,638714.9,638714.9,30939,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952716,1752465.00
03/19/2017 15:45,2,3.574,ACTIVE,216.00,360.38,60.007,1489952703,"201051344000417","219011344069620",20.38,12.70,0,336.94,397.66,73.8,69.3,0.614,611592.7,611592.7,31249,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952717,1752466.00
03/19/2017 15:45,2,3.457,ACTIVE,213.74,352.57,59.991,1489952703,"274151322000083","219011344069620",30.99,20.00,0,334.24,370.00,108.5,102.8,0.424,893978.2,893978.2,30321,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952718,1752467.00
03/19/2017 15:45,2,3.705,ACTIVE,214.64,359.48,59.986,1489952703,"274151322000076","219011344069620",31.23,23.30,0,335.14,373.01,117.3,111.3,0.455,952477.3,952477.3,30427,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952719,1752468.00
03/19/2017 15:45,2,3.701,ACTIVE,217.13,354.97,60.012,1489952703,"201051344000868","219011344069620",30.93,14.30,0,339.04,385.33,116.0,110.0,0.535,634449.9,634449.9,31013,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952720,1752469.00
03/19/2017 15:45,2,3.682,ACTIVE,213.74,358.58,60.002,1489952703,"274151322000095","219011344069620",31.43,22.30,0,333.63,371.51,117.1,111.1,0.438,943369.5,943369.5,30546,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952721,1752470.00
03/19/2017 15:45,2,3.779,ACTIVE,217.58,365.19,59.986,1489952703,"201051344000988","219011344069620",20.18,12.00,0,327.02,396.15,77.3,72.7,0.645,586503.4,586503.4,31050,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952722,1752471.00
03/19/2017 15:45,2,3.656,ACTIVE,216.22,354.97,60.018,1489952703,"201051344001025","219011344069620",31.39,15.50,0,336.34,384.73,116.2,110.2,0.513,637836.6,637836.6,31133,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952723,1752472.00
03/19/2017 15:45,2,3.730,ACTIVE,217.80,357.38,59.981,1489952703,"201051344000458","219011344069620",31.17,16.30,0,339.04,385.03,117.7,111.7,0.566,646630.6,646630.6,30638,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952724,1752473.00
03/19/2017 15:45,2,3.730,ACTIVE,218.48,359.48,60.002,1489952703,"201051344000853","219011344069620",31.35,15.00,0,339.95,386.23,118.5,112.4,0.548,646868.4,646868.4,30481,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952724,1752474.00
03/19/2017 15:45,2,3.635,ACTIVE,216.00,355.88,60.002,1489952703,"201051344000685","219011344069620",31.27,14.00,0,336.94,384.43,115.1,109.1,0.544,638925.3,638925.3,30824,0,0,0,L,1122011218,0,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952725,1752475.00
03/19/2017 15:45,2,3.639,ACTIVE,216.45,355.58,59.991,1489952703,"201051344000917","219011344069620",31.13,16.30,0,335.44,384.43,114.7,108.8,0.535,635640.5,635640.5,30810,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952726,1752476.00
03/19/2017 15:45,2,3.588,ACTIVE,215.77,353.77,60.002,1489952703,"201051344001145","219011344069620",31.57,13.70,0,338.74,384.13,114.8,108.8,0.530,643459.7,643459.7,30654,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952727,1752477.00
03/19/2017 15:45,2,3.713,ACTIVE,216.67,356.18,59.986,1489952703,"201051344000651","219011344069620",30.93,15.80,0,338.14,384.13,116.3,110.3,0.526,632021.5,632021.5,31017,0,0,0,L,1122011218,0,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952728,1752478.00
03/19/2017 15:45,2,3.463,ACTIVE,213.74,345.36,59.991,1489952703,"274151322000088","219011344069620",30.42,22.00,0,333.93,369.10,106.7,101.0,0.398,856362.4,856362.4,30539,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952729,1752479.00
03/19/2017 15:45,2,2.334,ACTIVE,214.41,450.56,59.981,1489952703,"274151322000068","219011344069620",41.94,24.50,0,416.89,478.21,99.7,94.3,0.376,737650.3,737650.3,31463,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952730,1752480.00
03/19/2017 15:45,2,3.613,ACTIVE,216.22,354.37,59.996,1489952703,"201051344001135","219011344069620",31.37,16.00,0,335.74,384.43,114.8,108.9,0.530,628003.1,628003.1,31034,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952731,1752481.00
03/19/2017 15:45,2,3.721,ACTIVE,216.45,355.58,60.007,1489952703,"201051344000594","219011344069620",31.49,15.30,0,337.24,385.33,118.6,112.6,0.544,648321.7,648321.7,30888,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952732,1752482.00
03/19/2017 15:45,2,3.670,ACTIVE,216.67,355.58,60.007,1489952703,"201051344001203","219011344069620",31.09,15.30,0,338.14,385.03,115.5,109.6,0.535,636409.4,636409.4,31086,0,0,0,L,1122011218,0,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952733,1752483.00
03/19/2017 15:45,2,3.514,ACTIVE,213.74,345.36,59.991,1489952703,"274151322000054","219011344069620",30.18,23.00,0,333.93,369.70,107.3,101.7,0.407,874909.1,874909.1,30437,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952733,1752484.00
03/19/2017 15:45,2,3.750,ACTIVE,217.35,354.97,59.965,1489952703,"201051344000867","219011344069620",30.85,15.50,0,338.74,384.43,117.2,111.2,0.530,633563.8,633563.8,31046,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952734,1752485.00
03/19/2017 15:45,2,3.623,ACTIVE,216.45,355.28,59.970,1489952703,"201051344001093","219011344069620",31.15,15.50,0,338.44,384.13,114.4,108.5,0.517,635319.1,635319.1,30905,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952736,1752486.00
03/19/2017 15:45,2,3.748,ACTIVE,217.35,358.28,59.991,1489952703,"201051344000900","219011344069620",31.15,14.00,0,338.74,384.73,118.2,112.2,0.552,654734.4,654734.4,30393,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952737,1752487.00
03/19/2017 15:45,2,3.750,ACTIVE,217.58,357.68,59.991,1489952703,"201051344000648","219011344069620",31.03,13.00,0,339.34,384.43,117.8,111.8,0.539,644350.3,644350.3,30462,0,0,0,L,1122011218,0,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952738,1752488.00
03/19/2017 15:45,2,3.758,ACTIVE,217.80,357.68,59.996,1489952703,"201051344000569","219011344069620",31.29,15.50,0,338.74,385.03,119.0,113.0,0.552,656780.9,656780.9,30376,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952739,1752489.00
03/19/2017 15:45,2,3.768,ACTIVE,218.03,357.68,59.986,1489952703,"201051344000983","219011344069620",31.33,15.00,0,338.74,384.73,119.5,113.4,0.561,647569.7,647569.7,30567,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952740,1752490.00
03/19/2017 15:45,2,3.770,ACTIVE,218.03,358.28,59.986,1489952703,"201051344001158","219011344069620",31.05,14.00,0,339.04,384.73,118.6,112.6,0.548,633640.6,633640.6,30920,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952741,1752491.00
03/19/2017 15:45,2,3.750,ACTIVE,218.26,359.18,60.007,1489952703,"201051344000576","219011344069620",31.47,13.70,0,339.04,385.03,119.5,113.4,0.548,647548.6,647548.6,30443,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952742,1752492.00
03/19/2017 15:45,2,3.545,ACTIVE,214.41,357.08,59.970,1489952703,"274151322000087","219011344069620",30.49,30.50,0,333.93,368.80,109.5,103.7,0.402,846426.9,846426.9,30801,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489952743,1752493.00
03/19/2017 16:00,2,5.293,ACTIVE,219.84,364.29,59.991,1489953603,"201051344000645","219011344069620",30.57,15.80,0,339.34,404.57,163.9,156.2,0.734,646695.2,646695.2,30484,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953605,1752494.00
03/19/2017 16:00,2,4.836,ACTIVE,215.09,366.40,59.975,1489953603,"274151322000085","219011344069620",29.36,22.50,0,334.24,382.33,143.9,137.0,0.548,872569.9,872569.9,30497,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953605,1752495.00
03/19/2017 16:00,2,5.150,ACTIVE,218.93,364.29,59.986,1489953603,"201051344000633","219011344069620",30.87,15.80,0,338.74,404.27,161.1,153.6,0.760,633145.4,633145.4,31022,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953606,1752496.00
03/19/2017 16:00,2,5.215,ACTIVE,219.84,365.80,59.959,1489953603,"201051344000469","219011344069620",30.55,15.50,0,339.04,404.87,161.5,153.9,0.747,635744.3,635744.3,30983,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953607,1752497.00
03/19/2017 16:00,2,4.967,ACTIVE,217.13,360.99,59.959,1489953603,"201051344000646","219011344069620",30.51,17.00,0,336.94,397.96,153.6,146.3,0.712,629780.5,629780.5,30886,0,0,0,L,1122011218,0,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953608,1752498.00
03/19/2017 16:00,2,4.914,ACTIVE,215.09,355.88,59.981,1489953603,"274151322000052","219011344069620",30.40,25.30,0,333.03,384.43,151.3,144.1,0.588,903027.5,903027.5,30266,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953609,1752499.00
03/19/2017 16:00,2,5.168,ACTIVE,218.26,362.19,59.996,1489953603,"201051344000585","219011344069620",30.61,16.30,0,337.84,397.96,160.1,152.6,0.738,640212.7,640212.7,31046,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953610,1752500.00
03/19/2017 16:00,2,4.994,ACTIVE,216.90,360.08,59.991,1489953603,"201051344001230","219011344069620",30.91,15.30,0,337.84,397.05,156.4,149.0,0.720,634083.6,634083.6,30759,0,0,0,L,1122011218,0,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953611,1752501.00
03/19/2017 16:00,2,5.100,ACTIVE,218.26,362.79,59.975,1489953603,"201051344000582","219011344069620",30.61,17.50,0,338.14,401.26,158.1,150.6,0.712,624107.0,624107.0,30961,0,0,0,L,1122011218,0,124.94,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953612,1752502.00
03/19/2017 16:00,2,5.100,ACTIVE,216.90,360.99,59.996,1489953603,"201051344000955","219011344069620",30.77,17.50,0,337.84,397.35,158.8,151.4,0.738,642067.1,642067.1,30848,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953613,1752503.00
03/19/2017 16:00,2,3.373,ACTIVE,215.32,455.97,59.981,1489953603,"274151322000094","219011344069620",41.61,24.80,0,421.40,477.01,143.1,136.2,0.544,737325.8,737325.8,31535,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953614,1752504.00
03/19/2017 16:00,2,5.416,ACTIVE,220.06,365.80,59.991,1489953603,"201051344000579","219011344069620",30.69,16.70,0,340.25,404.87,168.3,160.5,0.778,653236.9,653236.9,30813,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953615,1752505.00
03/19/2017 16:00,2,5.184,ACTIVE,216.67,359.48,60.007,1489953603,"201051344000890","219011344069620",30.65,15.30,0,338.44,397.05,160.9,153.3,0.734,635835.8,635835.8,30972,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953615,1752506.00
03/19/2017 16:00,2,5.135,ACTIVE,218.03,363.39,59.938,1489953603,"201051344000438","219011344069620",30.93,15.80,0,338.14,397.35,160.9,153.4,0.738,638747.6,638747.6,30940,0,0,0,L,1122011218,0,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953616,1752507.00
03/19/2017 16:00,2,5.184,ACTIVE,217.58,355.58,59.975,1489953603,"201051344000417","219011344069620",19.76,15.30,0,336.04,398.26,103.8,98.2,0.473,611613.7,611613.7,31250,0,0,0,L,1122011218,0,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953617,1752508.00
03/19/2017 16:00,2,5.123,ACTIVE,214.87,355.58,59.986,1489953603,"274151322000083","219011344069620",30.24,23.00,0,333.63,383.83,156.9,149.5,0.614,894009.8,894009.8,30322,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953618,1752509.00
03/19/2017 16:00,2,5.365,ACTIVE,216.22,355.88,59.970,1489953603,"274151322000076","219011344069620",30.89,24.80,0,338.14,388.34,167.8,160.1,0.663,952511.3,952511.3,30428,0,0,0,L,1151911521,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953619,1752510.00
03/19/2017 16:00,2,5.285,ACTIVE,218.48,363.09,59.938,1489953603,"201051344000868","219011344069620",30.89,15.30,0,338.44,403.37,165.4,157.8,0.751,634483.5,634483.5,31014,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953620,1752511.00
03/19/2017 16:00,2,5.396,ACTIVE,214.87,358.58,59.959,1489953603,"274151322000095","219011344069620",30.61,23.80,0,333.33,383.83,167.2,159.5,0.623,943403.4,943403.4,30547,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953621,1752512.00
03/19/2017 16:00,2,5.471,ACTIVE,219.84,359.18,59.965,1489953603,"201051344000988","219011344069620",19.90,15.00,0,336.64,396.15,110.2,104.5,0.508,586525.5,586525.5,31051,0,0,0,L,1122011218,0,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953622,1752513.00
03/19/2017 16:00,2,5.225,ACTIVE,218.26,362.49,59.970,1489953603,"201051344001025","219011344069620",30.71,16.70,0,338.44,397.66,162.4,154.9,0.734,637869.7,637869.7,31134,0,0,0,L,1122011218,0,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953623,1752514.00
03/19/2017 16:00,2,5.498,ACTIVE,219.84,365.49,59.981,1489953603,"201051344000458","219011344069620",30.57,17.80,0,339.95,404.87,170.4,162.5,0.813,646664.7,646664.7,30639,0,0,0,L,1122011218,0,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953624,1752515.00
03/19/2017 16:00,2,5.494,ACTIVE,220.29,364.89,60.007,1489953603,"201051344000853","219011344069620",30.75,16.00,0,343.55,405.17,171.1,163.2,0.809,646902.6,646902.6,30482,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953625,1752516.00
03/19/2017 16:00,2,5.230,ACTIVE,217.35,362.79,59.996,1489953603,"201051344000685","219011344069620",30.63,15.30,0,337.84,396.45,162.3,154.7,0.765,638958.1,638958.1,30825,0,0,0,L,1122011218,0,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953626,1752517.00
03/19/2017 16:00,2,5.232,ACTIVE,218.26,362.19,59.991,1489953603,"201051344000917","219011344069620",30.55,17.80,0,336.94,397.66,161.9,154.4,0.751,635673.2,635673.2,30811,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953627,1752518.00
03/19/2017 16:00,2,5.146,ACTIVE,217.35,361.59,59.917,1489953603,"201051344001145","219011344069620",31.09,15.50,0,338.14,396.75,162.1,154.5,0.756,643492.4,643492.4,30655,0,0,0,L,1122011218,0,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953627,1752519.00
03/19/2017 16:00,2,5.254,ACTIVE,218.48,363.39,59.928,1489953603,"201051344000651","219011344069620",30.63,17.00,0,338.14,399.76,162.9,155.3,0.734,632054.6,632054.6,31018,0,0,0,L,1122011218,0,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953628,1752520.00
03/19/2017 16:00,2,5.039,ACTIVE,215.09,354.07,59.996,1489953603,"274151322000088","219011344069620",29.82,23.50,0,333.93,380.82,152.2,145.0,0.570,856393.1,856393.1,30540,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953629,1752521.00
03/19/2017 16:00,2,3.365,ACTIVE,215.77,448.75,59.975,1489953603,"274151322000068","219011344069620",41.98,26.50,0,422.60,481.51,142.6,135.7,0.544,737678.9,737678.9,31464,0,0,0,L,1151911521,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953630,1752522.00
03/19/2017 16:00,2,5.174,ACTIVE,218.26,361.89,59.959,1489953603,"201051344001135","219011344069620",30.49,18.00,0,338.44,397.05,159.8,152.3,0.738,628035.8,628035.8,31035,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953631,1752523.00
03/19/2017 16:00,2,5.369,ACTIVE,218.26,362.79,60.002,1489953603,"201051344000594","219011344069620",30.99,17.00,0,336.94,400.06,168.5,160.7,0.751,648355.9,648355.9,30889,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953632,1752524.00
03/19/2017 16:00,2,5.146,ACTIVE,218.26,361.89,59.933,1489953603,"201051344001203","219011344069620",30.57,17.00,0,338.14,399.16,159.3,151.8,0.742,636442.2,636442.2,31087,0,0,0,L,1122011218,0,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953633,1752525.00
03/19/2017 16:00,2,4.988,ACTIVE,215.32,353.47,59.970,1489953603,"274151322000054","219011344069620",29.66,25.50,0,333.63,382.63,149.7,142.6,0.561,874939.9,874939.9,30438,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953634,1752526.00
03/19/2017 16:00,2,5.297,ACTIVE,218.93,362.49,59.954,1489953603,"201051344000867","219011344069620",30.67,16.70,0,338.44,398.86,164.6,156.9,0.742,633597.6,633597.6,31047,0,0,0,L,1122011218,0,124.94,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953635,1752527.00
03/19/2017 16:00,2,5.000,ACTIVE,218.03,360.69,60.002,1489953603,"201051344001093","219011344069620",30.85,16.00,0,337.54,396.15,156.2,148.8,0.703,635351.5,635351.5,30906,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953636,1752528.00
03/19/2017 16:00,2,5.320,ACTIVE,219.61,365.19,59.996,1489953603,"201051344000900","219011344069620",30.83,15.80,0,338.14,404.87,166.1,158.3,0.742,654768.6,654768.6,30394,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953637,1752529.00
03/19/2017 16:00,2,5.273,ACTIVE,219.61,363.69,59.991,1489953603,"201051344000648","219011344069620",30.85,15.00,0,339.65,404.57,164.7,157.0,0.747,644384.2,644384.2,30463,0,0,0,L,1122011218,0,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953638,1752530.00
03/19/2017 16:00,2,5.332,ACTIVE,219.61,365.19,59.981,1489953603,"201051344000569","219011344069620",30.59,17.30,0,338.74,404.57,165.2,157.5,0.751,656815.1,656815.1,30377,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953638,1752531.00
03/19/2017 16:00,2,5.326,ACTIVE,219.84,365.19,59.970,1489953603,"201051344000983","219011344069620",30.61,16.00,0,338.44,404.87,165.1,157.5,0.778,647603.9,647603.9,30568,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953639,1752532.00
03/19/2017 16:00,2,5.230,ACTIVE,220.06,364.59,59.996,1489953603,"201051344001158","219011344069620",30.61,16.00,0,339.34,404.27,162.2,154.7,0.751,633674.4,633674.4,30921,0,0,0,L,1122011218,0,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953640,1752533.00
03/19/2017 16:00,2,5.254,ACTIVE,219.84,365.80,59.975,1489953603,"201051344000576","219011344069620",30.65,15.80,0,342.35,405.17,163.1,155.5,0.751,647582.6,647582.6,30444,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953641,1752534.00
03/19/2017 16:00,2,4.945,ACTIVE,215.54,366.40,59.991,1489953603,"274151322000087","219011344069620",29.60,33.50,0,334.84,382.93,148.2,141.1,0.557,846457.9,846457.9,30802,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489953642,1752535.00
03/19/2017 16:15,2,4.877,ACTIVE,219.16,361.89,59.949,1489954503,"201051344000645","219011344069620",30.40,16.70,0,339.95,409.68,150.1,142.9,0.676,646733.0,646733.0,30485,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954505,1752536.00
03/19/2017 16:15,2,4.488,ACTIVE,214.87,353.17,60.012,1489954503,"274151322000085","219011344069620",29.04,23.80,0,334.84,382.33,132.1,125.6,0.495,872603.1,872603.1,30498,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954505,1752537.00
