ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 16:15,2,4.652,ACTIVE,218.71,360.38,60.018,1489954503,"201051344000633","219011344069620",30.57,16.30,0,338.44,408.48,144.0,137.0,0.672,633182.8,633182.8,31023,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954506,1752538.00
03/19/2017 16:15,2,4.557,ACTIVE,219.16,361.89,60.002,1489954503,"201051344000469","219011344069620",30.53,15.50,0,338.74,409.38,140.8,134.0,0.654,635781.7,635781.7,30984,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954507,1752539.00
03/19/2017 16:15,2,4.281,ACTIVE,216.22,359.18,59.991,1489954503,"201051344000646","219011344069620",30.75,17.80,0,336.94,400.96,133.3,126.8,0.628,629815.9,629815.9,30887,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954508,1752540.00
03/19/2017 16:15,2,4.246,ACTIVE,214.87,356.18,59.986,1489954503,"274151322000052","219011344069620",30.40,26.80,0,333.33,386.23,130.6,124.1,0.508,903062.3,903062.3,30267,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954509,1752541.00
03/19/2017 16:15,2,4.377,ACTIVE,217.13,357.38,59.954,1489954503,"201051344000585","219011344069620",30.63,17.50,0,337.54,404.27,135.8,129.1,0.623,640249.3,640249.3,31047,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954510,1752542.00
03/19/2017 16:15,2,4.213,ACTIVE,216.00,355.88,59.959,1489954503,"201051344001230","219011344069620",30.77,15.30,0,337.24,401.26,131.3,124.8,0.610,634119.1,634119.1,30760,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954511,1752543.00
03/19/2017 16:15,2,4.299,ACTIVE,217.35,359.78,59.970,1489954503,"201051344000582","219011344069620",30.59,18.30,0,337.84,404.27,133.3,126.7,0.605,624142.6,624142.6,30962,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954512,1752544.00
03/19/2017 16:15,2,4.320,ACTIVE,216.45,357.38,60.012,1489954503,"201051344000955","219011344069620",30.79,18.30,0,337.84,400.96,134.8,128.1,0.636,642102.7,642102.7,30849,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954513,1752545.00
03/19/2017 16:15,2,2.822,ACTIVE,214.64,453.56,59.996,1489954503,"274151322000094","219011344069620",41.93,25.80,0,417.79,476.10,120.6,114.5,0.455,737357.3,737357.3,31536,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954514,1752546.00
03/19/2017 16:15,2,4.596,ACTIVE,219.16,359.78,59.949,1489954503,"201051344000579","219011344069620",30.97,17.50,0,339.65,409.08,144.1,137.1,0.667,653274.5,653274.5,30814,0,0,0,L,1122011218,0,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954514,1752547.00
03/19/2017 16:15,2,4.420,ACTIVE,216.22,357.68,60.023,1489954503,"201051344000890","219011344069620",30.67,16.00,0,338.14,401.26,137.3,130.6,0.628,635871.7,635871.7,30973,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954515,1752548.00
03/19/2017 16:15,2,4.264,ACTIVE,216.90,357.68,60.007,1489954503,"201051344000438","219011344069620",31.09,17.30,0,337.24,401.26,134.2,127.7,0.619,638783.4,638783.4,30941,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954517,1752549.00
03/19/2017 16:15,2,4.139,ACTIVE,216.45,351.97,59.944,1489954503,"201051344000417","219011344069620",19.92,16.70,0,321.61,397.05,83.5,78.6,0.389,611636.7,611636.7,31251,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954518,1752550.00
03/19/2017 16:15,2,4.037,ACTIVE,214.41,348.96,59.965,1489954503,"274151322000083","219011344069620",30.34,24.00,0,333.33,384.43,123.9,117.6,0.482,894044.9,894044.9,30323,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954519,1752551.00
03/19/2017 16:15,2,4.139,ACTIVE,215.09,349.86,59.959,1489954503,"274151322000076","219011344069620",31.03,26.50,0,336.64,391.34,130.0,123.6,0.508,952548.8,952548.8,30429,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954520,1752552.00
03/19/2017 16:15,2,4.117,ACTIVE,217.58,356.18,59.970,1489954503,"201051344000868","219011344069620",30.38,17.00,0,337.54,406.97,126.7,120.3,0.583,634520.7,634520.7,31015,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954521,1752553.00
03/19/2017 16:15,2,4.148,ACTIVE,214.41,360.99,59.965,1489954503,"274151322000095","219011344069620",30.57,25.30,0,332.43,386.53,128.4,122.1,0.482,943441.1,943441.1,30548,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954521,1752554.00
03/19/2017 16:15,2,4.125,ACTIVE,218.48,355.28,60.012,1489954503,"201051344000988","219011344069620",19.78,15.50,0,339.65,389.84,82.6,77.8,0.380,586550.0,586550.0,31052,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954522,1752555.00
03/19/2017 16:15,2,3.887,ACTIVE,216.45,354.67,59.928,1489954503,"201051344001025","219011344069620",30.57,17.80,0,337.24,401.26,120.5,114.3,0.548,637905.9,637905.9,31135,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954523,1752556.00
03/19/2017 16:15,2,3.980,ACTIVE,218.03,355.88,59.991,1489954503,"201051344000458","219011344069620",30.55,18.70,0,339.95,409.68,123.2,117.0,0.579,646702.5,646702.5,30640,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954524,1752557.00
03/19/2017 16:15,2,4.035,ACTIVE,218.93,358.58,59.954,1489954503,"201051344000853","219011344069620",30.32,16.70,0,342.35,409.08,123.9,117.7,0.570,646940.5,646940.5,30483,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954525,1752558.00
03/19/2017 16:15,2,3.809,ACTIVE,216.00,355.88,59.996,1489954503,"201051344000685","219011344069620",30.63,16.30,0,337.24,400.66,118.2,112.2,0.570,638994.0,638994.0,30826,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954526,1752559.00
03/19/2017 16:15,2,3.881,ACTIVE,216.67,356.48,60.012,1489954503,"201051344000917","219011344069620",30.91,18.70,0,336.34,401.26,121.6,115.5,0.566,635709.0,635709.0,30812,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954527,1752560.00
03/19/2017 16:15,2,3.975,ACTIVE,216.22,355.58,59.981,1489954503,"201051344001145","219011344069620",31.05,16.00,0,337.54,401.26,125.1,118.8,0.575,643528.3,643528.3,30656,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954528,1752561.00
03/19/2017 16:15,2,4.180,ACTIVE,217.13,357.98,59.981,1489954503,"201051344000651","219011344069620",30.71,17.80,0,338.44,405.47,130.0,123.6,0.592,632090.7,632090.7,31019,0,0,0,L,1122011218,0,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954529,1752562.00
03/19/2017 16:15,2,4.080,ACTIVE,214.41,357.98,59.991,1489954503,"274151322000088","219011344069620",29.72,24.80,0,333.63,385.03,122.8,116.6,0.455,856426.8,856426.8,30541,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954530,1752563.00
03/19/2017 16:15,2,2.811,ACTIVE,215.32,445.75,59.954,1489954503,"274151322000068","219011344069620",41.05,28.00,0,416.29,477.91,117.2,111.2,0.438,737710.5,737710.5,31465,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954531,1752564.00
03/19/2017 16:15,2,4.275,ACTIVE,216.90,357.68,59.949,1489954503,"201051344001135","219011344069620",30.71,19.00,0,337.54,400.66,133.0,126.5,0.628,628071.4,628071.4,31036,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954532,1752565.00
03/19/2017 16:15,2,4.561,ACTIVE,217.58,359.48,59.949,1489954503,"201051344000594","219011344069620",31.01,17.80,0,336.34,404.87,143.2,136.3,0.650,648393.6,648393.6,30890,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954533,1752566.00
03/19/2017 16:15,2,4.418,ACTIVE,217.35,358.88,59.991,1489954503,"201051344001203","219011344069620",30.51,16.70,0,337.84,404.57,136.6,130.0,0.641,636477.9,636477.9,31088,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954533,1752567.00
03/19/2017 16:15,2,4.285,ACTIVE,214.64,347.46,59.959,1489954503,"274151322000054","219011344069620",29.64,26.50,0,333.63,384.13,128.6,122.2,0.491,874973.3,874973.3,30439,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954534,1752568.00
03/19/2017 16:15,2,4.719,ACTIVE,218.48,359.48,59.959,1489954503,"201051344000867","219011344069620",30.36,18.30,0,338.14,407.27,145.1,138.1,0.663,633634.6,633634.6,31048,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954535,1752569.00
03/19/2017 16:15,2,4.404,ACTIVE,217.13,360.99,59.996,1489954503,"201051344001093","219011344069620",30.93,17.50,0,337.24,400.66,138.0,131.3,0.623,635386.6,635386.6,30907,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954536,1752570.00
03/19/2017 16:15,2,4.754,ACTIVE,218.71,361.59,59.981,1489954503,"201051344000900","219011344069620",30.79,16.30,0,338.44,410.28,148.2,141.1,0.676,654806.0,654806.0,30395,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954537,1752571.00
03/19/2017 16:15,2,4.754,ACTIVE,218.93,361.29,59.949,1489954503,"201051344000648","219011344069620",30.65,15.50,0,339.34,409.38,147.6,140.5,0.672,644421.5,644421.5,30464,0,0,0,L,1122011218,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954538,1752572.00
03/19/2017 16:15,2,4.797,ACTIVE,219.16,362.19,60.002,1489954503,"201051344000569","219011344069620",30.59,17.80,0,338.44,409.38,148.6,141.5,0.681,656852.5,656852.5,30378,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954539,1752573.00
03/19/2017 16:15,2,4.730,ACTIVE,219.16,360.99,59.986,1489954503,"201051344000983","219011344069620",31.07,17.30,0,338.44,409.38,148.9,141.8,0.707,647641.5,647641.5,30569,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954540,1752574.00
03/19/2017 16:15,2,4.742,ACTIVE,219.39,360.38,59.996,1489954503,"201051344001158","219011344069620",30.43,16.00,0,339.34,408.48,146.2,139.2,0.681,633711.4,633711.4,30922,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954541,1752575.00
03/19/2017 16:15,2,4.674,ACTIVE,219.39,362.49,60.007,1489954503,"201051344000576","219011344069620",30.85,16.70,0,339.95,409.08,146.1,139.0,0.672,647619.8,647619.8,30445,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954542,1752576.00
03/19/2017 16:15,2,4.385,ACTIVE,214.87,358.58,59.970,1489954503,"274151322000087","219011344069620",29.90,35.00,0,333.63,385.63,132.7,126.1,0.491,846491.8,846491.8,30803,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489954543,1752577.00
03/19/2017 16:30,2,3.025,ACTIVE,217.13,352.57,59.959,1489955403,"201051344000645","219011344069620",30.71,15.50,0,339.95,394.35,94.1,88.9,0.424,646756.4,646756.4,30486,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955404,1752578.00
03/19/2017 16:30,2,2.816,ACTIVE,213.96,352.27,59.954,1489955403,"274151322000085","219011344069620",29.66,21.00,0,330.93,381.12,84.6,79.7,0.314,872623.8,872623.8,30499,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955405,1752579.00
03/19/2017 16:30,2,2.975,ACTIVE,216.90,354.07,59.970,1489955403,"201051344000633","219011344069620",31.11,15.80,0,338.74,392.25,93.7,88.5,0.446,633205.9,633205.9,31024,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955406,1752580.00
03/19/2017 16:30,2,2.996,ACTIVE,217.13,354.67,59.986,1489955403,"201051344000469","219011344069620",31.03,15.00,0,338.74,393.15,94.2,89.0,0.446,635804.9,635804.9,30985,0,0,0,L,1122011218,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955407,1752581.00
03/19/2017 16:30,2,2.955,ACTIVE,215.54,351.97,59.959,1489955403,"201051344000646","219011344069620",30.79,17.30,0,337.84,390.44,92.2,87.0,0.438,629838.3,629838.3,30888,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955408,1752582.00
03/19/2017 16:30,2,2.859,ACTIVE,213.74,353.47,59.922,1489955403,"274151322000052","219011344069620",30.53,24.80,0,329.13,381.42,88.5,83.5,0.340,903084.0,903084.0,30268,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955409,1752583.00
03/19/2017 16:30,2,3.033,ACTIVE,216.22,353.77,59.981,1489955403,"201051344000585","219011344069620",31.05,16.70,0,338.44,390.74,95.5,90.2,0.442,640272.4,640272.4,31048,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955410,1752584.00
03/19/2017 16:30,2,2.936,ACTIVE,215.54,351.67,59.949,1489955403,"201051344001230","219011344069620",31.03,14.70,0,337.24,389.54,92.3,87.1,0.424,634141.4,634141.4,30761,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955410,1752585.00
03/19/2017 16:30,2,2.963,ACTIVE,216.67,354.07,59.996,1489955403,"201051344000582","219011344069620",30.71,17.50,0,338.44,390.74,92.2,87.1,0.420,624165.0,624165.0,30963,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955411,1752586.00
03/19/2017 16:30,2,2.953,ACTIVE,215.32,351.37,59.981,1489955403,"201051344000955","219011344069620",31.05,18.00,0,337.54,389.84,92.9,87.8,0.438,642125.2,642125.2,30850,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955412,1752587.00
03/19/2017 16:30,2,1.906,ACTIVE,213.96,443.34,59.975,1489955403,"274151322000094","219011344069620",41.33,23.00,0,404.27,481.82,78.7,74.1,0.296,737376.6,737376.6,31537,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955413,1752588.00
03/19/2017 16:30,2,2.980,ACTIVE,217.35,354.07,59.949,1489955403,"201051344000579","219011344069620",31.31,16.00,0,339.04,392.85,94.5,89.3,0.429,653297.8,653297.8,30815,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955414,1752589.00
03/19/2017 16:30,2,3.008,ACTIVE,215.32,351.37,59.944,1489955403,"201051344000890","219011344069620",30.69,15.30,0,338.14,391.34,93.6,88.4,0.424,635894.4,635894.4,30974,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955415,1752590.00
03/19/2017 16:30,2,2.941,ACTIVE,215.77,352.57,59.917,1489955403,"201051344000438","219011344069620",31.29,16.30,0,339.04,390.44,93.2,88.0,0.429,638806.0,638806.0,30942,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955416,1752591.00
03/19/2017 16:30,2,2.887,ACTIVE,216.00,357.68,59.949,1489955403,"201051344000417","219011344069620",20.61,14.00,0,321.01,397.66,60.4,56.3,0.504,611651.3,611651.3,31252,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955417,1752592.00
03/19/2017 16:30,2,2.867,ACTIVE,213.74,344.76,59.949,1489955403,"274151322000083","219011344069620",30.34,21.80,0,330.93,380.82,88.1,83.1,0.340,894066.6,894066.6,30324,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955418,1752593.00
03/19/2017 16:30,2,2.988,ACTIVE,214.87,357.08,59.954,1489955403,"274151322000076","219011344069620",31.13,24.80,0,335.74,378.12,94.1,88.9,0.362,952572.1,952572.1,30430,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955419,1752594.00
03/19/2017 16:30,2,2.943,ACTIVE,216.45,352.87,59.986,1489955403,"201051344000868","219011344069620",30.97,15.50,0,338.74,391.64,92.3,87.2,0.420,634543.6,634543.6,31016,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955420,1752595.00
03/19/2017 16:30,2,2.953,ACTIVE,213.74,356.18,59.959,1489955403,"274151322000095","219011344069620",31.17,22.50,0,333.63,377.52,93.2,88.0,0.349,943464.3,943464.3,30549,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955421,1752596.00
03/19/2017 16:30,2,2.977,ACTIVE,216.90,361.59,59.991,1489955403,"201051344000988","219011344069620",20.22,13.70,0,323.41,396.45,61.0,56.9,0.508,586565.1,586565.1,31053,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955421,1752597.00
03/19/2017 16:30,2,2.959,ACTIVE,215.77,351.07,59.991,1489955403,"201051344001025","219011344069620",30.91,17.30,0,338.44,391.04,92.7,87.5,0.420,637928.7,637928.7,31136,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955422,1752598.00
03/19/2017 16:30,2,2.955,ACTIVE,216.90,352.87,59.970,1489955403,"201051344000458","219011344069620",30.83,17.50,0,338.44,393.15,92.2,87.1,0.424,646725.7,646725.7,30641,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955423,1752599.00
03/19/2017 16:30,2,2.947,ACTIVE,217.58,355.58,59.938,1489955403,"201051344000853","219011344069620",31.05,15.80,0,340.25,396.15,92.7,87.5,0.424,646963.8,646963.8,30484,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955424,1752600.00
03/19/2017 16:30,2,2.898,ACTIVE,215.54,352.87,59.996,1489955403,"201051344000685","219011344069620",31.01,15.30,0,338.44,389.84,91.0,85.9,0.433,639016.4,639016.4,30827,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955425,1752601.00
03/19/2017 16:30,2,2.885,ACTIVE,216.22,352.87,60.002,1489955403,"201051344000917","219011344069620",31.05,17.80,0,337.84,390.44,90.8,85.7,0.420,635731.4,635731.4,30813,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955426,1752602.00
03/19/2017 16:30,2,2.863,ACTIVE,215.77,351.37,59.986,1489955403,"201051344001145","219011344069620",31.21,15.00,0,338.44,390.14,90.5,85.4,0.415,643550.8,643550.8,30657,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955427,1752603.00
03/19/2017 16:30,2,2.906,ACTIVE,216.45,352.27,59.928,1489955403,"201051344000651","219011344069620",30.95,16.70,0,337.24,389.84,91.1,86.0,0.402,632113.3,632113.3,31020,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955428,1752604.00
03/19/2017 16:30,2,2.695,ACTIVE,213.74,353.47,59.981,1489955403,"274151322000088","219011344069620",30.20,22.80,0,331.23,381.12,82.4,77.6,0.301,856447.5,856447.5,30542,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955429,1752605.00
03/19/2017 16:30,2,1.852,ACTIVE,214.64,446.95,59.970,1489955403,"274151322000068","219011344069620",40.69,24.30,0,412.98,487.23,77.1,72.5,0.539,737729.9,737729.9,31466,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955430,1752606.00
03/19/2017 16:30,2,2.871,ACTIVE,215.54,350.77,59.949,1489955403,"201051344001135","219011344069620",30.83,17.80,0,338.74,390.44,89.7,84.7,0.411,628093.8,628093.8,31037,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955430,1752607.00
03/19/2017 16:30,2,2.881,ACTIVE,216.00,352.87,59.954,1489955403,"201051344000594","219011344069620",31.15,16.30,0,337.84,393.75,90.9,85.8,0.411,648416.7,648416.7,30891,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955431,1752608.00
03/19/2017 16:30,2,2.855,ACTIVE,216.00,352.57,60.018,1489955403,"201051344001203","219011344069620",30.97,17.30,0,339.04,389.84,89.7,84.6,0.415,636500.3,636500.3,31089,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955432,1752609.00
03/19/2017 16:30,2,2.684,ACTIVE,213.74,346.26,59.954,1489955403,"274151322000054","219011344069620",30.00,24.80,0,329.13,381.73,81.5,76.7,0.309,874994.0,874994.0,30440,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955433,1752610.00
03/19/2017 16:30,2,2.867,ACTIVE,216.67,351.97,59.970,1489955403,"201051344000867","219011344069620",30.61,17.00,0,338.14,391.64,88.9,83.9,0.402,633657.4,633657.4,31049,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955434,1752611.00
03/19/2017 16:30,2,2.811,ACTIVE,215.77,351.97,59.991,1489955403,"201051344001093","219011344069620",30.95,16.30,0,338.44,388.94,88.0,83.1,0.398,635408.6,635408.6,30908,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955435,1752612.00
03/19/2017 16:30,2,2.828,ACTIVE,216.67,353.47,59.986,1489955403,"201051344000900","219011344069620",31.09,15.80,0,337.54,393.15,89.0,84.0,0.402,654828.9,654828.9,30396,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955436,1752613.00
03/19/2017 16:30,2,2.830,ACTIVE,216.90,353.77,59.954,1489955403,"201051344000648","219011344069620",30.99,14.70,0,339.34,393.15,88.8,83.8,0.407,644444.3,644444.3,30465,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955438,1752614.00
03/19/2017 16:30,2,2.855,ACTIVE,216.90,353.17,59.965,1489955403,"201051344000569","219011344069620",31.09,17.00,0,339.04,392.85,89.9,84.8,0.415,656875.5,656875.5,30379,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955438,1752615.00
03/19/2017 16:30,2,2.869,ACTIVE,216.90,354.67,59.965,1489955403,"201051344000983","219011344069620",30.95,16.30,0,339.04,394.35,90.0,84.9,0.424,647664.5,647664.5,30570,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955439,1752616.00
03/19/2017 16:30,2,2.861,ACTIVE,217.13,353.47,59.981,1489955403,"201051344001158","219011344069620",30.71,15.30,0,339.04,393.45,89.0,84.0,0.415,633734.0,633734.0,30923,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955440,1752617.00
03/19/2017 16:30,2,2.834,ACTIVE,217.35,354.67,60.007,1489955403,"201051344000576","219011344069620",31.17,15.30,0,339.34,393.45,89.5,84.5,0.407,647642.5,647642.5,30446,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955441,1752618.00
03/19/2017 16:30,2,2.701,ACTIVE,214.19,351.67,59.944,1489955403,"274151322000087","219011344069620",30.12,33.00,0,330.63,380.82,82.4,77.6,0.301,846512.7,846512.7,30804,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489955442,1752619.00
03/19/2017 16:45,2,1.418,ACTIVE,214.87,351.97,59.981,1489956303,"201051344000645","219011344069620",30.59,12.70,0,324.62,395.25,44.0,40.5,0.331,646771.3,646771.3,30487,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956304,1752620.00
03/19/2017 16:45,2,1.334,ACTIVE,212.83,350.47,59.944,1489956303,"274151322000085","219011344069620",29.44,17.50,0,329.13,379.92,39.8,36.5,0.261,872637.2,872637.2,30500,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956305,1752621.00
03/19/2017 16:45,2,1.424,ACTIVE,215.09,354.07,59.933,1489956303,"201051344000633","219011344069620",30.65,12.70,0,322.21,395.55,44.2,40.8,0.358,633220.8,633220.8,31025,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956306,1752622.00
03/19/2017 16:45,2,1.432,ACTIVE,214.87,352.57,59.944,1489956303,"201051344000469","219011344069620",30.67,12.00,0,322.81,394.95,44.5,41.0,0.362,635819.9,635819.9,30986,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956307,1752623.00
03/19/2017 16:45,2,1.457,ACTIVE,213.96,353.17,59.901,1489956303,"201051344000646","219011344069620",30.77,14.30,0,320.11,397.05,45.5,42.0,0.376,629853.3,629853.3,30889,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956308,1752624.00
03/19/2017 16:45,2,1.369,ACTIVE,212.61,347.46,59.959,1489956303,"274151322000052","219011344069620",30.10,20.00,0,328.82,380.22,41.8,38.4,0.287,903098.0,903098.0,30269,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956309,1752625.00
03/19/2017 16:45,2,1.523,ACTIVE,214.41,353.17,59.891,1489956303,"201051344000585","219011344069620",30.42,14.00,0,321.91,396.75,47.0,43.4,0.371,640288.0,640288.0,31049,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956310,1752626.00
03/19/2017 16:45,2,1.457,ACTIVE,213.96,351.07,59.938,1489956303,"201051344001230","219011344069620",30.61,12.30,0,319.21,394.95,45.2,41.7,0.367,634156.4,634156.4,30762,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956311,1752627.00
03/19/2017 16:45,2,1.434,ACTIVE,214.87,353.47,59.928,1489956303,"201051344000582","219011344069620",31.05,14.70,0,321.61,398.56,45.2,41.7,0.354,624180.0,624180.0,30964,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956312,1752628.00
03/19/2017 16:45,2,1.496,ACTIVE,213.96,351.97,59.970,1489956303,"201051344000955","219011344069620",30.61,15.00,0,320.41,396.75,46.4,42.9,0.380,642140.5,642140.5,30851,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956313,1752629.00
03/19/2017 16:45,2,0.900,ACTIVE,212.83,422.00,59.975,1489956303,"274151322000094","219011344069620",39.64,19.30,0,336.94,471.30,36.1,32.9,0.247,737388.9,737388.9,31538,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956314,1752630.00
03/19/2017 16:45,2,1.422,ACTIVE,214.87,352.27,59.954,1489956303,"201051344000579","219011344069620",31.07,13.70,0,325.82,394.05,44.8,41.3,0.358,653312.8,653312.8,30816,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956315,1752631.00
03/19/2017 16:45,2,1.504,ACTIVE,213.74,351.97,59.975,1489956303,"201051344000890","219011344069620",30.65,12.70,0,321.61,395.85,46.7,43.1,0.362,635909.8,635909.8,30975,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956315,1752632.00
03/19/2017 16:45,2,1.467,ACTIVE,214.19,353.47,60.023,1489956303,"201051344000438","219011344069620",31.01,13.70,0,322.21,397.05,46.1,42.6,0.376,638821.2,638821.2,30943,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956316,1752633.00
03/19/2017 16:45,2,1.494,ACTIVE,214.41,348.36,59.981,1489956303,"201051344000417","219011344069620",20.00,13.00,0,336.94,383.23,30.2,27.3,0.234,611661.1,611661.1,31253,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956317,1752634.00
03/19/2017 16:45,2,1.326,ACTIVE,212.83,348.66,59.965,1489956303,"274151322000083","219011344069620",30.16,17.00,0,329.13,379.92,40.5,37.1,0.274,894080.5,894080.5,30325,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956318,1752635.00
03/19/2017 16:45,2,1.412,ACTIVE,213.51,348.06,59.970,1489956303,"274151322000076","219011344069620",30.79,19.80,0,330.33,379.62,44.1,40.6,0.301,952587.0,952587.0,30431,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956319,1752636.00
03/19/2017 16:45,2,1.410,ACTIVE,214.64,352.27,59.928,1489956303,"201051344000868","219011344069620",30.57,12.70,0,321.01,395.85,43.7,40.2,0.340,634558.3,634558.3,31017,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956320,1752637.00
03/19/2017 16:45,2,1.385,ACTIVE,212.38,352.57,59.959,1489956303,"274151322000095","219011344069620",30.65,17.80,0,330.33,378.72,43.0,39.6,0.292,943479.0,943479.0,30550,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956321,1752638.00
03/19/2017 16:45,2,1.438,ACTIVE,214.87,351.07,59.938,1489956303,"201051344000988","219011344069620",19.68,12.00,0,336.04,386.53,28.7,25.7,0.239,586574.6,586574.6,31054,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956322,1752639.00
03/19/2017 16:45,2,1.461,ACTIVE,214.19,351.97,59.954,1489956303,"201051344001025","219011344069620",30.99,14.30,0,320.71,397.35,45.9,42.4,0.362,637944.0,637944.0,31137,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956323,1752640.00
03/19/2017 16:45,2,1.412,ACTIVE,214.64,351.97,59.933,1489956303,"201051344000458","219011344069620",30.36,14.30,0,318.30,393.75,43.5,40.0,0.354,646740.4,646740.4,30642,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956324,1752641.00
03/19/2017 16:45,2,1.393,ACTIVE,215.09,352.57,59.954,1489956303,"201051344000853","219011344069620",30.97,12.70,0,328.52,394.95,43.7,40.2,0.349,646978.6,646978.6,30485,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956324,1752642.00
03/19/2017 16:45,2,1.436,ACTIVE,213.96,352.27,59.949,1489956303,"201051344000685","219011344069620",30.75,12.70,0,319.21,396.75,44.8,41.3,0.376,639031.4,639031.4,30828,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956325,1752643.00
03/19/2017 16:45,2,1.420,ACTIVE,214.41,352.57,59.981,1489956303,"201051344000917","219011344069620",30.99,15.00,0,322.51,396.75,44.6,41.2,0.358,635746.4,635746.4,30814,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956326,1752644.00
03/19/2017 16:45,2,1.416,ACTIVE,214.19,351.97,59.954,1489956303,"201051344001145","219011344069620",30.97,12.30,0,321.61,397.05,44.5,41.0,0.354,643565.7,643565.7,30658,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956327,1752645.00
03/19/2017 16:45,2,1.465,ACTIVE,214.41,352.57,59.944,1489956303,"201051344000651","219011344069620",30.47,14.30,0,323.11,395.55,45.3,41.8,0.362,632128.4,632128.4,31021,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956328,1752646.00
03/19/2017 16:45,2,1.281,ACTIVE,212.61,351.07,59.959,1489956303,"274151322000088","219011344069620",29.78,18.70,0,330.03,379.02,38.6,35.3,0.256,856460.7,856460.7,30543,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956329,1752647.00
03/19/2017 16:45,2,0.850,ACTIVE,213.51,445.15,59.944,1489956303,"274151322000068","219011344069620",41.89,21.00,0,338.14,471.90,35.3,32.1,0.221,737742.1,737742.1,31467,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956330,1752648.00
03/19/2017 16:45,2,1.445,ACTIVE,213.96,350.77,60.012,1489956303,"201051344001135","219011344069620",30.67,15.00,0,319.21,396.15,44.9,41.4,0.358,628108.7,628108.7,31038,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956331,1752649.00
03/19/2017 16:45,2,1.393,ACTIVE,214.19,351.97,59.959,1489956303,"201051344000594","219011344069620",30.85,13.30,0,321.61,396.45,43.6,40.2,0.345,648431.5,648431.5,30892,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956332,1752650.00
03/19/2017 16:45,2,1.445,ACTIVE,214.19,352.27,59.986,1489956303,"201051344001203","219011344069620",30.75,14.00,0,321.61,396.45,45.1,41.6,0.362,636515.3,636515.3,31090,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956333,1752651.00
03/19/2017 16:45,2,1.303,ACTIVE,212.83,350.17,59.991,1489956303,"274151322000054","219011344069620",29.52,20.00,0,329.13,379.92,39.0,35.7,0.265,875007.2,875007.2,30441,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956334,1752652.00
03/19/2017 16:45,2,1.393,ACTIVE,215.09,351.67,59.922,1489956303,"201051344000867","219011344069620",30.47,14.00,0,320.71,395.85,43.0,39.6,0.336,633671.9,633671.9,31050,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956334,1752653.00
03/19/2017 16:45,2,1.449,ACTIVE,214.19,353.17,59.965,1489956303,"201051344001093","219011344069620",30.67,14.00,0,321.31,396.45,45.1,41.6,0.349,635423.5,635423.5,30909,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956335,1752654.00
03/19/2017 16:45,2,1.336,ACTIVE,214.64,352.27,59.965,1489956303,"201051344000900","219011344069620",30.93,12.30,0,322.21,395.55,41.9,38.5,0.331,654843.2,654843.2,30397,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956336,1752655.00
03/19/2017 16:45,2,1.375,ACTIVE,215.09,352.57,59.981,1489956303,"201051344000648","219011344069620",30.53,11.30,0,320.41,397.35,42.6,39.2,0.336,644458.7,644458.7,30466,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956337,1752656.00
03/19/2017 16:45,2,1.381,ACTIVE,214.87,352.87,59.970,1489956303,"201051344000569","219011344069620",30.79,13.70,0,324.32,395.25,43.0,39.6,0.340,656890.1,656890.1,30380,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956338,1752657.00
03/19/2017 16:45,2,1.377,ACTIVE,214.87,352.87,59.970,1489956303,"201051344000983","219011344069620",30.63,13.30,0,321.31,394.35,42.7,39.3,0.345,647679.0,647679.0,30571,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956339,1752658.00
03/19/2017 16:45,2,1.373,ACTIVE,215.09,352.87,59.981,1489956303,"201051344001158","219011344069620",30.42,12.70,0,322.51,396.15,42.3,38.9,0.340,633748.4,633748.4,30924,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956340,1752659.00
03/19/2017 16:45,2,1.361,ACTIVE,215.54,353.77,59.975,1489956303,"201051344000576","219011344069620",30.61,12.30,0,322.81,394.35,42.2,38.8,0.336,647656.9,647656.9,30447,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956341,1752660.00
03/19/2017 16:45,2,1.273,ACTIVE,213.29,344.45,59.959,1489956303,"274151322000087","219011344069620",29.72,26.80,0,331.23,379.02,38.4,35.1,0.252,846525.8,846525.8,30805,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489956342,1752661.00
03/19/2017 17:00,2,1.504,ACTIVE,215.32,354.97,59.970,1489957204,"201051344000645","219011344069620",30.34,11.30,0,336.94,376.01,46.3,42.7,0.371,646780.8,646780.8,30488,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957205,1752662.00
03/19/2017 17:00,2,1.377,ACTIVE,213.06,351.97,59.975,1489957204,"274151322000085","219011344069620",29.82,15.80,0,334.84,361.29,41.6,38.2,0.283,872645.7,872645.7,30501,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957206,1752663.00
03/19/2017 17:00,2,1.486,ACTIVE,215.54,354.67,59.991,1489957204,"201051344000633","219011344069620",30.85,11.00,0,335.44,376.92,46.5,42.9,0.384,633230.3,633230.3,31026,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957207,1752664.00
03/19/2017 17:00,2,1.494,ACTIVE,215.32,353.47,60.012,1489957204,"201051344000469","219011344069620",30.93,10.70,0,336.64,375.71,46.9,43.3,0.376,635829.5,635829.5,30987,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957208,1752665.00
03/19/2017 17:00,2,1.480,ACTIVE,213.96,353.47,60.012,1489957204,"201051344000646","219011344069620",30.87,12.30,0,336.04,372.11,46.3,42.8,0.376,629862.9,629862.9,30890,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957209,1752666.00
03/19/2017 17:00,2,1.416,ACTIVE,213.06,353.17,59.965,1489957204,"274151322000052","219011344069620",30.47,17.80,0,334.54,362.19,43.7,40.2,0.301,903107.0,903107.0,30270,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957210,1752667.00
03/19/2017 17:00,2,1.545,ACTIVE,214.64,353.47,59.938,1489957204,"201051344000585","219011344069620",30.85,12.30,0,335.74,375.41,48.3,44.7,0.380,640298.0,640298.0,31050,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957211,1752668.00
03/19/2017 17:00,2,1.475,ACTIVE,213.96,352.27,59.996,1489957204,"201051344001230","219011344069620",30.89,11.00,0,335.14,371.21,46.1,42.6,0.367,634166.0,634166.0,30763,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957212,1752669.00
03/19/2017 17:00,2,1.496,ACTIVE,214.87,353.77,60.018,1489957204,"201051344000582","219011344069620",30.67,12.70,0,336.34,375.71,46.5,43.0,0.367,624189.6,624189.6,30965,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957212,1752670.00
03/19/2017 17:00,2,1.518,ACTIVE,213.96,352.87,60.023,1489957204,"201051344000955","219011344069620",30.81,13.00,0,335.14,372.41,47.4,43.8,0.380,642150.3,642150.3,30852,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957213,1752671.00
03/19/2017 17:00,2,0.945,ACTIVE,213.06,431.32,59.975,1489957204,"274151322000094","219011344069620",40.02,17.50,0,334.24,454.46,38.5,35.2,0.256,737396.6,737396.6,31539,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957214,1752672.00
03/19/2017 17:00,2,1.504,ACTIVE,215.09,353.47,59.965,1489957204,"201051344000579","219011344069620",31.11,12.00,0,337.24,376.31,47.4,43.8,0.376,653322.6,653322.6,30817,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957215,1752673.00
03/19/2017 17:00,2,1.537,ACTIVE,213.74,351.97,60.023,1489957204,"201051344000890","219011344069620",30.75,11.30,0,333.63,373.01,47.9,44.3,0.371,635919.7,635919.7,30976,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957216,1752674.00
03/19/2017 17:00,2,1.508,ACTIVE,214.19,353.17,60.028,1489957204,"201051344000438","219011344069620",31.13,12.00,0,335.44,374.51,47.5,44.0,0.376,638831.1,638831.1,30944,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957217,1752675.00
03/19/2017 17:00,2,1.549,ACTIVE,214.19,348.36,59.975,1489957204,"201051344000417","219011344069620",19.90,12.00,0,336.94,362.49,31.2,28.2,0.252,611667.4,611667.4,31254,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957218,1752676.00
03/19/2017 17:00,2,1.393,ACTIVE,213.06,354.97,60.007,1489957204,"274151322000083","219011344069620",30.51,14.70,0,335.14,362.19,43.0,39.6,0.305,894089.2,894089.2,30326,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957219,1752677.00
03/19/2017 17:00,2,1.480,ACTIVE,213.74,348.06,59.975,1489957204,"274151322000076","219011344069620",31.11,17.00,0,335.44,364.29,46.6,43.1,0.323,952596.6,952596.6,30432,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957220,1752678.00
03/19/2017 17:00,2,1.490,ACTIVE,214.19,352.57,59.949,1489957204,"201051344000868","219011344069620",30.83,11.30,0,336.04,373.61,46.6,43.0,0.371,634567.9,634567.9,31018,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957221,1752679.00
03/19/2017 17:00,2,1.480,ACTIVE,213.29,347.76,59.986,1489957204,"274151322000095","219011344069620",30.57,15.30,0,334.54,363.09,45.8,42.3,0.305,943488.3,943488.3,30551,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957222,1752680.00
