ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 17:00,2,1.527,ACTIVE,215.09,351.07,59.965,1489957204,"201051344000988","219011344069620",19.86,11.00,0,336.64,366.40,30.7,27.7,0.247,586580.8,586580.8,31055,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957222,1752681.00
03/19/2017 17:00,2,1.523,ACTIVE,214.19,352.57,60.028,1489957204,"201051344001025","219011344069620",30.99,12.70,0,335.74,372.71,47.9,44.3,0.380,637953.9,637953.9,31138,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957223,1752682.00
03/19/2017 17:00,2,1.496,ACTIVE,214.87,352.87,60.018,1489957204,"201051344000458","219011344069620",30.87,12.70,0,337.24,376.01,46.8,43.2,0.389,646750.0,646750.0,30643,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957224,1752683.00
03/19/2017 17:00,2,1.494,ACTIVE,215.32,354.67,59.996,1489957204,"201051344000853","219011344069620",31.05,11.30,0,337.84,377.22,47.0,43.4,0.376,646988.2,646988.2,30486,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957225,1752684.00
03/19/2017 17:00,2,1.506,ACTIVE,213.96,354.07,60.012,1489957204,"201051344000685","219011344069620",30.55,11.30,0,336.64,375.11,46.6,43.1,0.389,639041.0,639041.0,30829,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957226,1752685.00
03/19/2017 17:00,2,1.492,ACTIVE,214.41,353.47,59.928,1489957204,"201051344000917","219011344069620",30.89,13.00,0,336.04,374.51,46.7,43.1,0.380,635756.0,635756.0,30815,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957227,1752686.00
03/19/2017 17:00,2,1.471,ACTIVE,214.19,352.57,60.018,1489957204,"201051344001145","219011344069620",31.17,11.00,0,336.64,374.81,46.5,42.9,0.371,643575.2,643575.2,30659,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957228,1752687.00
03/19/2017 17:00,2,1.535,ACTIVE,214.19,352.87,59.986,1489957204,"201051344000651","219011344069620",30.55,12.30,0,338.14,375.11,47.5,43.9,0.380,632138.2,632138.2,31022,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957229,1752688.00
03/19/2017 17:00,2,1.359,ACTIVE,212.83,349.26,59.996,1489957204,"274151322000088","219011344069620",30.10,16.70,0,334.84,361.29,41.4,38.1,0.274,856469.1,856469.1,30544,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957230,1752689.00
03/19/2017 17:00,2,0.926,ACTIVE,213.74,440.34,59.970,1489957204,"274151322000068","219011344069620",41.71,18.70,0,333.93,461.08,38.6,35.3,0.243,737750.0,737750.0,31468,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957231,1752690.00
03/19/2017 17:00,2,1.506,ACTIVE,213.96,352.87,59.981,1489957204,"201051344001135","219011344069620",30.97,13.30,0,336.34,371.81,47.3,43.7,0.376,628118.5,628118.5,31039,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957232,1752691.00
03/19/2017 17:00,2,1.512,ACTIVE,214.41,353.47,59.996,1489957204,"201051344000594","219011344069620",30.75,11.70,0,335.44,372.41,47.1,43.6,0.380,648441.1,648441.1,30893,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957233,1752692.00
03/19/2017 17:00,2,1.521,ACTIVE,214.41,352.27,60.012,1489957204,"201051344001203","219011344069620",30.63,12.30,0,335.74,375.41,47.3,43.7,0.380,636525.1,636525.1,31091,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957233,1752693.00
03/19/2017 17:00,2,1.383,ACTIVE,213.06,344.76,59.996,1489957204,"274151322000054","219011344069620",30.26,17.80,0,334.84,361.59,42.4,39.0,0.292,875015.8,875015.8,30442,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957234,1752694.00
03/19/2017 17:00,2,1.504,ACTIVE,215.09,352.57,59.954,1489957204,"201051344000867","219011344069620",30.55,12.30,0,336.34,372.71,46.6,43.1,0.362,633681.5,633681.5,31051,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957235,1752695.00
03/19/2017 17:00,2,1.506,ACTIVE,214.41,352.87,60.012,1489957204,"201051344001093","219011344069620",31.03,12.30,0,335.74,374.81,47.3,43.8,0.362,635433.3,635433.3,30910,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957236,1752696.00
03/19/2017 17:00,2,1.469,ACTIVE,214.87,353.17,59.970,1489957204,"201051344000900","219011344069620",30.75,11.30,0,336.94,375.71,45.8,42.3,0.380,654852.5,654852.5,30398,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957237,1752697.00
03/19/2017 17:00,2,1.506,ACTIVE,215.09,353.47,60.034,1489957204,"201051344000648","219011344069620",30.55,10.30,0,337.84,376.01,46.6,43.1,0.371,644468.2,644468.2,30467,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957238,1752698.00
03/19/2017 17:00,2,1.510,ACTIVE,214.87,354.07,59.996,1489957204,"201051344000569","219011344069620",30.77,12.00,0,336.64,375.41,47.1,43.5,0.376,656899.7,656899.7,30381,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957239,1752699.00
03/19/2017 17:00,2,1.500,ACTIVE,215.09,353.17,59.991,1489957204,"201051344000983","219011344069620",30.83,11.70,0,336.94,374.51,46.9,43.3,0.384,647688.6,647688.6,30572,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957240,1752700.00
03/19/2017 17:00,2,1.504,ACTIVE,215.09,353.77,59.954,1489957204,"201051344001158","219011344069620",30.45,11.00,0,337.24,375.71,46.4,42.9,0.380,633757.8,633757.8,30925,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957241,1752701.00
03/19/2017 17:00,2,1.488,ACTIVE,215.32,355.28,59.949,1489957204,"201051344000576","219011344069620",30.83,10.70,0,336.94,376.92,46.5,43.0,0.376,647666.3,647666.3,30448,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957242,1752702.00
03/19/2017 17:00,2,1.381,ACTIVE,213.06,348.06,59.975,1489957204,"274151322000087","219011344069620",30.04,23.00,0,334.84,361.29,42.0,38.6,0.270,846534.3,846534.3,30806,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489957243,1752703.00
03/19/2017 17:15,2,2.045,ACTIVE,216.22,360.08,60.044,1489958103,"201051344000645","219011344069620",30.81,11.30,0,335.14,392.25,63.8,59.7,0.504,646795.0,646795.0,30489,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958104,1752704.00
03/19/2017 17:15,2,1.900,ACTIVE,213.74,351.97,60.023,1489958103,"274151322000085","219011344069620",29.92,15.00,0,335.44,374.51,57.6,53.6,0.393,872658.5,872658.5,30502,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958105,1752705.00
03/19/2017 17:15,2,2.051,ACTIVE,216.00,360.99,59.928,1489958103,"201051344000633","219011344069620",30.51,11.00,0,334.84,392.85,63.4,59.3,0.521,633244.6,633244.6,31027,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958106,1752706.00
03/19/2017 17:15,2,2.023,ACTIVE,216.00,359.48,60.002,1489958103,"201051344000469","219011344069620",31.05,10.30,0,334.54,393.15,63.6,59.4,0.530,635843.8,635843.8,30988,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958107,1752707.00
03/19/2017 17:15,2,2.000,ACTIVE,214.64,357.98,59.928,1489958103,"201051344000646","219011344069620",30.81,12.30,0,335.44,394.95,62.4,58.3,0.526,629877.1,629877.1,30891,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958108,1752708.00
03/19/2017 17:15,2,1.930,ACTIVE,213.29,351.67,59.996,1489958103,"274151322000052","219011344069620",30.42,17.00,0,333.33,376.01,59.5,55.5,0.402,903120.4,903120.4,30271,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958109,1752709.00
03/19/2017 17:15,2,2.072,ACTIVE,215.32,360.99,59.938,1489958103,"201051344000585","219011344069620",30.83,12.00,0,335.74,394.65,64.8,60.6,0.526,640312.8,640312.8,31051,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958110,1752710.00
03/19/2017 17:15,2,1.979,ACTIVE,214.64,357.98,60.055,1489958103,"201051344001230","219011344069620",30.97,11.00,0,335.74,394.05,62.0,58.0,0.499,634180.2,634180.2,30764,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958111,1752711.00
03/19/2017 17:15,2,1.994,ACTIVE,215.54,359.18,60.018,1489958103,"201051344000582","219011344069620",30.89,12.30,0,335.14,394.95,62.4,58.3,0.486,624203.9,624203.9,30966,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958112,1752712.00
03/19/2017 17:15,2,1.992,ACTIVE,214.64,357.98,59.912,1489958103,"201051344000955","219011344069620",31.17,12.70,0,335.74,394.65,62.9,58.8,0.517,642164.7,642164.7,30853,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958113,1752713.00
03/19/2017 17:15,2,1.299,ACTIVE,213.29,427.41,60.007,1489958103,"274151322000094","219011344069620",39.98,17.00,0,411.48,464.98,52.3,48.6,0.354,737408.4,737408.4,31540,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958114,1752714.00
03/19/2017 17:15,2,2.010,ACTIVE,216.00,360.69,60.055,1489958103,"201051344000579","219011344069620",31.27,11.70,0,335.14,393.15,63.7,59.5,0.508,653337.1,653337.1,30818,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958114,1752715.00
03/19/2017 17:15,2,2.020,ACTIVE,214.64,357.38,59.912,1489958103,"201051344000890","219011344069620",31.05,11.30,0,335.14,396.15,63.5,59.4,0.504,635934.3,635934.3,30977,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958115,1752716.00
03/19/2017 17:15,2,2.000,ACTIVE,215.09,358.28,60.044,1489958103,"201051344000438","219011344069620",31.07,11.30,0,336.64,394.65,63.0,58.9,0.491,638845.6,638845.6,30945,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958116,1752717.00
03/19/2017 17:15,2,2.051,ACTIVE,215.09,352.57,59.991,1489958103,"201051344000417","219011344069620",19.76,11.30,0,335.44,378.12,41.1,37.7,0.327,611676.7,611676.7,31255,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958117,1752718.00
03/19/2017 17:15,2,1.896,ACTIVE,213.74,355.28,60.002,1489958103,"274151322000083","219011344069620",30.55,14.30,0,335.44,375.71,58.7,54.7,0.415,894102.6,894102.6,30327,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958118,1752719.00
03/19/2017 17:15,2,1.980,ACTIVE,214.19,356.18,59.986,1489958103,"274151322000076","219011344069620",31.37,16.30,0,336.64,378.72,63.0,58.9,0.446,952611.0,952611.0,30433,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958119,1752720.00
03/19/2017 17:15,2,1.990,ACTIVE,215.32,358.88,59.991,1489958103,"201051344000868","219011344069620",30.91,11.00,0,335.44,394.05,62.3,58.2,0.504,634582.2,634582.2,31019,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958120,1752721.00
03/19/2017 17:15,2,2.004,ACTIVE,213.74,349.56,60.007,1489958103,"274151322000095","219011344069620",30.83,15.00,0,333.93,377.82,62.5,58.4,0.415,943502.6,943502.6,30552,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958121,1752722.00
03/19/2017 17:15,2,2.002,ACTIVE,216.00,355.88,60.023,1489958103,"201051344000988","219011344069620",20.36,10.70,0,336.94,377.82,41.3,37.9,0.331,586590.1,586590.1,31056,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958122,1752723.00
03/19/2017 17:15,2,2.006,ACTIVE,214.87,357.68,60.055,1489958103,"201051344001025","219011344069620",31.17,12.00,0,336.94,395.85,63.3,59.2,0.482,637968.6,637968.6,31139,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958122,1752724.00
03/19/2017 17:15,2,2.002,ACTIVE,216.00,361.89,60.012,1489958103,"201051344000458","219011344069620",30.95,12.30,0,334.84,392.85,62.8,58.6,0.517,646764.4,646764.4,30644,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958123,1752725.00
03/19/2017 17:15,2,2.000,ACTIVE,216.45,361.59,59.928,1489958103,"201051344000853","219011344069620",31.09,11.30,0,336.64,393.15,63.0,58.9,0.517,647002.7,647002.7,30487,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958124,1752726.00
03/19/2017 17:15,2,1.959,ACTIVE,215.09,360.99,59.981,1489958103,"201051344000685","219011344069620",31.23,11.00,0,335.14,394.65,62.0,57.9,0.517,639055.4,639055.4,30830,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958125,1752727.00
03/19/2017 17:15,2,1.971,ACTIVE,215.32,360.08,59.975,1489958103,"201051344000917","219011344069620",31.07,13.00,0,335.44,394.95,62.0,57.9,0.526,635770.4,635770.4,30816,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958126,1752728.00
03/19/2017 17:15,2,1.949,ACTIVE,215.09,359.48,60.055,1489958103,"201051344001145","219011344069620",31.31,10.70,0,335.74,394.65,61.9,57.8,0.504,643589.6,643589.6,30660,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958127,1752729.00
03/19/2017 17:15,2,1.996,ACTIVE,215.32,360.08,59.975,1489958103,"201051344000651","219011344069620",31.01,12.00,0,336.04,393.75,62.7,58.6,0.526,632152.8,632152.8,31023,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958128,1752730.00
03/19/2017 17:15,2,1.816,ACTIVE,213.29,357.38,59.965,1489958103,"274151322000088","219011344069620",30.28,16.00,0,335.44,374.81,55.8,51.9,0.362,856482.0,856482.0,30545,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958129,1752731.00
03/19/2017 17:15,2,1.232,ACTIVE,214.41,445.45,59.959,1489958103,"274151322000068","219011344069620",42.16,18.00,0,410.88,476.71,52.0,48.3,0.336,737762.0,737762.0,31469,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958130,1752732.00
03/19/2017 17:15,2,1.984,ACTIVE,214.64,357.08,59.901,1489958103,"201051344001135","219011344069620",30.81,12.70,0,335.74,394.95,62.0,57.9,0.504,628133.0,628133.0,31040,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958131,1752733.00
03/19/2017 17:15,2,1.996,ACTIVE,215.32,358.28,59.959,1489958103,"201051344000594","219011344069620",30.93,11.30,0,336.34,396.15,62.6,58.5,0.495,648455.7,648455.7,30894,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958131,1752734.00
03/19/2017 17:15,2,1.973,ACTIVE,215.32,358.58,59.912,1489958103,"201051344001203","219011344069620",30.95,12.00,0,336.04,394.65,61.9,57.8,0.535,636539.6,636539.6,31092,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958132,1752735.00
03/19/2017 17:15,2,1.836,ACTIVE,213.51,352.27,59.970,1489958103,"274151322000054","219011344069620",30.36,17.30,0,335.14,375.11,56.5,52.6,0.371,875028.9,875028.9,30443,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958133,1752736.00
03/19/2017 17:15,2,1.980,ACTIVE,216.00,358.88,59.954,1489958103,"201051344000867","219011344069620",30.69,12.00,0,336.34,393.75,61.6,57.5,0.495,633695.8,633695.8,31052,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958134,1752737.00
03/19/2017 17:15,2,1.934,ACTIVE,215.09,359.48,59.954,1489958103,"201051344001093","219011344069620",31.29,12.00,0,335.74,393.15,61.3,57.3,0.460,635447.7,635447.7,30911,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958135,1752738.00
03/19/2017 17:15,2,1.957,ACTIVE,215.77,358.88,59.912,1489958103,"201051344000900","219011344069620",30.75,10.70,0,335.14,393.15,61.0,56.9,0.491,654866.8,654866.8,30399,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958136,1752739.00
03/19/2017 17:15,2,1.969,ACTIVE,216.00,359.78,60.002,1489958103,"201051344000648","219011344069620",30.87,10.00,0,335.14,393.45,61.5,57.5,0.495,644482.6,644482.6,30468,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958138,1752740.00
03/19/2017 17:15,2,1.992,ACTIVE,216.00,360.38,59.959,1489958103,"201051344000569","219011344069620",30.79,11.70,0,335.44,393.45,62.2,58.1,0.499,656914.2,656914.2,30382,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958139,1752741.00
03/19/2017 17:15,2,1.990,ACTIVE,216.00,361.29,59.891,1489958103,"201051344000983","219011344069620",30.81,11.30,0,335.14,394.95,62.1,58.0,0.499,647703.1,647703.1,30573,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958139,1752742.00
03/19/2017 17:15,2,1.963,ACTIVE,216.00,359.48,59.944,1489958103,"201051344001158","219011344069620",30.83,11.00,0,335.44,393.15,61.4,57.3,0.499,633772.2,633772.2,30926,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958140,1752743.00
03/19/2017 17:15,2,1.949,ACTIVE,216.45,360.99,59.975,1489958103,"201051344000576","219011344069620",31.11,10.70,0,336.34,391.94,61.5,57.4,0.499,647680.7,647680.7,30449,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958141,1752744.00
03/19/2017 17:15,2,1.828,ACTIVE,213.51,356.18,59.954,1489958103,"274151322000087","219011344069620",30.40,22.30,0,335.44,373.31,56.3,52.4,0.358,846547.4,846547.4,30807,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489958142,1752745.00
03/19/2017 17:30,2,1.365,ACTIVE,214.41,351.37,59.907,1489959004,"201051344000645","219011344069620",30.24,10.70,0,336.94,387.14,41.8,38.4,0.327,646807.0,646807.0,30490,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959005,1752746.00
03/19/2017 17:30,2,1.252,ACTIVE,211.93,345.66,59.959,1489959004,"274151322000085","219011344069620",29.90,14.00,0,334.54,370.00,38.0,34.7,0.252,872669.2,872669.2,30503,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959006,1752747.00
03/19/2017 17:30,2,1.357,ACTIVE,214.41,352.57,59.959,1489959004,"201051344000633","219011344069620",30.59,10.30,0,335.44,387.74,42.0,38.7,0.340,633256.6,633256.6,31028,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959007,1752748.00
03/19/2017 17:30,2,1.350,ACTIVE,214.19,351.37,60.002,1489959004,"201051344000469","219011344069620",30.97,10.00,0,336.34,386.83,42.4,39.0,0.340,635855.8,635855.8,30989,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959008,1752749.00
03/19/2017 17:30,2,1.369,ACTIVE,213.29,351.07,60.039,1489959004,"201051344000646","219011344069620",30.55,11.30,0,336.04,386.83,42.4,39.0,0.345,629889.0,629889.0,30892,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959008,1752750.00
03/19/2017 17:30,2,1.301,ACTIVE,211.70,342.95,60.007,1489959004,"274151322000052","219011344069620",29.86,15.80,0,333.63,370.60,39.4,36.1,0.270,903131.5,903131.5,30272,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959009,1752751.00
03/19/2017 17:30,2,1.416,ACTIVE,213.96,351.37,59.986,1489959004,"201051344000585","219011344069620",30.65,11.70,0,337.24,388.94,43.9,40.5,0.349,640325.1,640325.1,31052,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959010,1752752.00
03/19/2017 17:30,2,1.350,ACTIVE,213.29,349.56,59.907,1489959004,"201051344001230","219011344069620",30.99,10.70,0,335.44,384.13,42.4,39.0,0.340,634192.0,634192.0,30765,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959011,1752753.00
03/19/2017 17:30,2,1.359,ACTIVE,214.41,351.67,59.991,1489959004,"201051344000582","219011344069620",30.79,11.70,0,335.74,388.04,42.5,39.1,0.336,624215.8,624215.8,30967,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959012,1752754.00
03/19/2017 17:30,2,1.369,ACTIVE,213.29,350.77,60.012,1489959004,"201051344000955","219011344069620",31.21,12.00,0,336.04,385.33,43.3,39.9,0.354,642176.8,642176.8,30854,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959013,1752755.00
03/19/2017 17:30,2,0.861,ACTIVE,212.16,424.41,59.996,1489959004,"274151322000094","219011344069620",39.66,15.80,0,335.14,467.09,34.4,31.3,0.230,737418.2,737418.2,31541,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959014,1752756.00
03/19/2017 17:30,2,1.355,ACTIVE,214.19,351.07,59.944,1489959004,"201051344000579","219011344069620",31.05,11.00,0,336.34,387.14,42.7,39.3,0.331,653349.2,653349.2,30819,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959015,1752757.00
03/19/2017 17:30,2,1.398,ACTIVE,213.29,350.47,59.986,1489959004,"201051344000890","219011344069620",30.85,10.70,0,336.94,387.44,43.7,40.3,0.345,635946.6,635946.6,30978,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959016,1752758.00
03/19/2017 17:30,2,1.369,ACTIVE,213.74,350.47,60.028,1489959004,"201051344000438","219011344069620",31.21,10.70,0,337.24,386.83,43.3,39.9,0.345,638857.7,638857.7,30946,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959017,1752759.00
03/19/2017 17:30,2,1.404,ACTIVE,213.74,347.46,59.996,1489959004,"201051344000417","219011344069620",20.00,11.00,0,337.24,373.31,28.5,25.6,0.217,611684.5,611684.5,31256,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959017,1752760.00
03/19/2017 17:30,2,1.266,ACTIVE,212.16,344.45,59.954,1489959004,"274151322000083","219011344069620",30.22,13.00,0,334.24,370.60,38.7,35.4,0.270,894113.6,894113.6,30328,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959018,1752761.00
03/19/2017 17:30,2,1.332,ACTIVE,212.83,345.36,59.959,1489959004,"274151322000076","219011344069620",30.89,15.30,0,336.04,373.31,41.6,38.3,0.296,952622.9,952622.9,30434,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959019,1752762.00
03/19/2017 17:30,2,1.338,ACTIVE,213.74,349.86,59.965,1489959004,"201051344000868","219011344069620",30.75,10.70,0,336.94,387.14,41.7,38.4,0.323,634594.0,634594.0,31020,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959020,1752763.00
03/19/2017 17:30,2,1.318,ACTIVE,211.93,350.77,59.975,1489959004,"274151322000095","219011344069620",30.69,13.30,0,334.54,372.11,41.0,37.6,0.270,943514.4,943514.4,30553,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959021,1752764.00
03/19/2017 17:30,2,1.367,ACTIVE,213.96,348.96,60.012,1489959004,"201051344000988","219011344069620",19.78,10.30,0,337.84,373.91,27.4,24.5,0.221,586597.8,586597.8,31057,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959022,1752765.00
03/19/2017 17:30,2,1.365,ACTIVE,213.51,350.17,59.933,1489959004,"201051344001025","219011344069620",31.19,11.30,0,336.94,388.34,43.1,39.7,0.336,637980.8,637980.8,31140,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959023,1752766.00
03/19/2017 17:30,2,1.342,ACTIVE,213.96,350.17,59.991,1489959004,"201051344000458","219011344069620",30.63,11.70,0,337.24,386.23,41.7,38.3,0.345,646776.3,646776.3,30645,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959024,1752767.00
03/19/2017 17:30,2,1.340,ACTIVE,214.64,351.67,59.996,1489959004,"201051344000853","219011344069620",30.81,10.30,0,337.24,386.83,41.8,38.4,0.331,647014.7,647014.7,30488,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959025,1752768.00
03/19/2017 17:30,2,1.340,ACTIVE,213.74,351.67,59.975,1489959004,"201051344000685","219011344069620",30.99,10.70,0,336.64,387.14,42.1,38.7,0.345,639067.3,639067.3,30831,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959026,1752769.00
03/19/2017 17:30,2,1.346,ACTIVE,213.96,351.67,59.996,1489959004,"201051344000917","219011344069620",30.83,12.30,0,336.04,388.34,42.0,38.7,0.318,635782.3,635782.3,30817,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959027,1752770.00
03/19/2017 17:30,2,1.348,ACTIVE,213.74,351.07,59.933,1489959004,"201051344001145","219011344069620",30.55,10.00,0,337.54,387.74,41.7,38.4,0.336,643601.5,643601.5,30661,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959028,1752771.00
03/19/2017 17:30,2,1.373,ACTIVE,213.96,351.37,59.986,1489959004,"201051344000651","219011344069620",30.69,11.30,0,335.74,388.04,42.7,39.3,0.340,632164.9,632164.9,31024,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959028,1752772.00
03/19/2017 17:30,2,1.205,ACTIVE,211.93,349.86,59.986,1489959004,"274151322000088","219011344069620",30.06,15.30,0,333.93,369.10,36.7,33.5,0.243,856492.5,856492.5,30546,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959029,1752773.00
03/19/2017 17:30,2,0.857,ACTIVE,213.06,424.71,59.975,1489959004,"274151322000068","219011344069620",40.02,17.50,0,335.74,471.90,34.5,31.4,0.221,737771.9,737771.9,31470,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959030,1752774.00
03/19/2017 17:30,2,1.340,ACTIVE,213.51,349.86,60.007,1489959004,"201051344001135","219011344069620",31.15,12.00,0,336.94,386.23,42.4,39.0,0.336,628144.9,628144.9,31041,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959031,1752775.00
03/19/2017 17:30,2,1.332,ACTIVE,213.29,349.26,59.991,1489959004,"201051344000594","219011344069620",31.01,11.00,0,336.04,386.53,41.8,38.4,0.323,648467.6,648467.6,30895,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959032,1752776.00
03/19/2017 17:30,2,1.369,ACTIVE,213.96,351.37,59.928,1489959004,"201051344001203","219011344069620",30.51,11.30,0,335.14,386.83,42.4,39.0,0.336,636551.5,636551.5,31093,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959033,1752777.00
03/19/2017 17:30,2,1.227,ACTIVE,211.93,350.77,59.970,1489959004,"274151322000054","219011344069620",30.06,16.00,0,334.24,370.00,37.3,34.0,0.247,875039.6,875039.6,30444,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959034,1752778.00
03/19/2017 17:30,2,1.322,ACTIVE,213.96,349.56,59.986,1489959004,"201051344000867","219011344069620",30.75,11.30,0,337.54,386.83,41.2,37.8,0.318,633707.6,633707.6,31053,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959035,1752779.00
03/19/2017 17:30,2,1.369,ACTIVE,213.96,351.97,60.002,1489959004,"201051344001093","219011344069620",30.67,11.30,0,336.34,386.23,42.6,39.2,0.327,635459.7,635459.7,30912,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959036,1752780.00
03/19/2017 17:30,2,1.281,ACTIVE,213.96,351.07,59.981,1489959004,"201051344000900","219011344069620",30.87,10.30,0,335.44,386.23,40.1,36.8,0.323,654878.4,654878.4,30400,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959037,1752781.00
03/19/2017 17:30,2,1.305,ACTIVE,214.19,349.86,59.991,1489959004,"201051344000648","219011344069620",31.01,9.30,0,336.94,387.14,41.0,37.6,0.323,644494.3,644494.3,30469,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959038,1752782.00
03/19/2017 17:30,2,1.326,ACTIVE,214.19,351.07,59.912,1489959004,"201051344000569","219011344069620",30.83,11.00,0,334.84,386.53,41.5,38.1,0.327,656926.0,656926.0,30383,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959038,1752783.00
03/19/2017 17:30,2,1.309,ACTIVE,213.96,349.56,59.954,1489959004,"201051344000983","219011344069620",30.97,11.00,0,336.34,387.14,41.1,37.7,0.331,647714.9,647714.9,30574,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959039,1752784.00
03/19/2017 17:30,2,1.318,ACTIVE,213.96,350.77,60.007,1489959004,"201051344001158","219011344069620",30.42,10.30,0,337.24,386.53,40.6,37.3,0.327,633783.8,633783.8,30927,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959040,1752785.00
03/19/2017 17:30,2,1.311,ACTIVE,214.64,351.97,59.965,1489959004,"201051344000576","219011344069620",30.75,10.00,0,335.74,385.93,40.9,37.5,0.318,647692.4,647692.4,30450,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959041,1752786.00
03/19/2017 17:30,2,1.217,ACTIVE,212.38,342.95,59.949,1489959004,"274151322000087","219011344069620",30.10,21.00,0,334.24,369.40,37.0,33.8,0.234,846558.0,846558.0,30808,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959042,1752787.00
03/19/2017 17:45,2,0.445,ACTIVE,213.51,341.15,59.965,1489959904,"201051344000645","219011344069620",30.28,10.00,0,335.74,369.70,13.7,11.3,0.080,646812.8,646812.8,30491,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959905,1752788.00
03/19/2017 17:45,2,0.381,ACTIVE,211.93,338.14,60.018,1489959904,"274151322000085","219011344069620",28.49,12.70,0,334.54,357.68,11.0,8.7,0.062,872674.3,872674.3,30504,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959906,1752789.00
03/19/2017 17:45,2,0.471,ACTIVE,213.51,342.35,59.970,1489959904,"201051344000633","219011344069620",29.78,9.30,0,335.14,370.30,14.2,11.8,0.075,633262.5,633262.5,31029,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959907,1752790.00
03/19/2017 17:45,2,0.488,ACTIVE,213.06,340.85,59.986,1489959904,"201051344000469","219011344069620",28.96,9.00,0,333.63,369.10,14.3,11.9,0.084,635861.7,635861.7,30990,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959908,1752791.00
03/19/2017 17:45,2,0.449,ACTIVE,212.38,340.25,60.002,1489959904,"201051344000646","219011344069620",29.62,10.30,0,334.24,369.10,13.5,11.1,0.066,629894.7,629894.7,30893,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959909,1752792.00
03/19/2017 17:45,2,0.402,ACTIVE,211.70,337.24,60.002,1489959904,"274151322000052","219011344069620",28.71,14.30,0,333.63,358.88,11.7,9.4,0.057,903136.9,903136.9,30273,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959910,1752793.00
03/19/2017 17:45,2,0.467,ACTIVE,213.06,340.85,59.959,1489959904,"201051344000585","219011344069620",29.98,10.70,0,334.54,370.30,14.2,11.7,0.084,640331.2,640331.2,31053,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959911,1752794.00
03/19/2017 17:45,2,0.436,ACTIVE,212.61,339.34,59.975,1489959904,"201051344001230","219011344069620",29.30,9.70,0,333.93,367.90,12.9,10.6,0.071,634197.7,634197.7,30766,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959911,1752795.00
03/19/2017 17:45,2,0.465,ACTIVE,213.06,340.25,59.944,1489959904,"201051344000582","219011344069620",27.91,10.30,0,335.44,370.90,13.2,10.8,0.071,624221.6,624221.6,30968,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959912,1752796.00
03/19/2017 17:45,2,0.480,ACTIVE,212.38,339.95,59.975,1489959904,"201051344000955","219011344069620",29.42,11.00,0,334.84,368.80,14.3,11.9,0.075,642182.8,642182.8,30855,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959913,1752797.00
03/19/2017 17:45,2,0.242,ACTIVE,211.93,402.77,59.975,1489959904,"274151322000094","219011344069620",37.93,14.70,0,335.74,448.45,9.3,7.1,0.044,737422.7,737422.7,31542,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959914,1752798.00
03/19/2017 17:45,2,0.496,ACTIVE,213.06,340.25,59.965,1489959904,"201051344000579","219011344069620",29.52,10.30,0,335.44,370.00,14.8,12.4,0.080,653355.2,653355.2,30820,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959915,1752799.00
03/19/2017 17:45,2,0.475,ACTIVE,212.61,339.65,59.981,1489959904,"201051344000890","219011344069620",29.60,10.00,0,334.54,370.30,14.2,11.8,0.075,635952.6,635952.6,30979,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959916,1752800.00
03/19/2017 17:45,2,0.455,ACTIVE,213.06,340.85,59.986,1489959904,"201051344000438","219011344069620",30.34,10.00,0,335.14,370.60,14.0,11.6,0.071,638863.6,638863.6,30947,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959917,1752801.00
03/19/2017 17:45,2,0.480,ACTIVE,212.83,339.65,59.991,1489959904,"201051344000417","219011344069620",19.30,10.00,0,334.84,361.59,9.4,7.1,0.049,611688.3,611688.3,31257,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959918,1752802.00
03/19/2017 17:45,2,0.379,ACTIVE,211.93,339.04,59.965,1489959904,"274151322000083","219011344069620",28.53,11.70,0,333.93,358.28,10.9,8.6,0.066,894118.7,894118.7,30329,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959919,1752803.00
03/19/2017 17:45,2,0.393,ACTIVE,212.38,340.55,59.970,1489959904,"274151322000076","219011344069620",29.58,13.70,0,334.84,359.78,11.8,9.4,0.075,952628.5,952628.5,30435,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959920,1752804.00
03/19/2017 17:45,2,0.465,ACTIVE,212.83,339.95,59.991,1489959904,"201051344000868","219011344069620",29.12,9.70,0,334.54,369.40,13.8,11.4,0.075,634599.8,634599.8,31021,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959921,1752805.00
03/19/2017 17:45,2,0.387,ACTIVE,211.70,337.84,59.933,1489959904,"274151322000095","219011344069620",28.98,12.00,0,333.93,358.88,11.3,9.0,0.066,943519.8,943519.8,30554,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959922,1752806.00
03/19/2017 17:45,2,0.441,ACTIVE,212.83,340.55,59.954,1489959904,"201051344000988","219011344069620",19.00,9.70,0,335.14,362.19,8.5,6.3,0.053,586601.3,586601.3,31058,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959923,1752807.00
03/19/2017 17:45,2,0.451,ACTIVE,212.61,339.65,59.981,1489959904,"201051344001025","219011344069620",29.24,10.30,0,334.84,369.40,13.4,11.0,0.080,637986.6,637986.6,31141,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959924,1752808.00
03/19/2017 17:45,2,0.473,ACTIVE,212.83,339.95,59.975,1489959904,"201051344000458","219011344069620",29.38,11.00,0,334.24,368.50,14.1,11.7,0.080,646782.1,646782.1,30646,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959924,1752809.00
03/19/2017 17:45,2,0.453,ACTIVE,213.51,341.45,59.954,1489959904,"201051344000853","219011344069620",29.58,9.70,0,336.64,371.21,13.6,11.2,0.080,647020.5,647020.5,30489,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959925,1752810.00
03/19/2017 17:45,2,0.447,ACTIVE,213.06,341.45,60.012,1489959904,"201051344000685","219011344069620",28.65,9.70,0,335.14,370.00,13.0,10.6,0.084,639073.0,639073.0,30832,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959926,1752811.00
03/19/2017 17:45,2,0.436,ACTIVE,212.83,341.75,59.996,1489959904,"201051344000917","219011344069620",29.12,11.00,0,334.54,370.60,12.9,10.5,0.075,635787.9,635787.9,30818,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959927,1752812.00
03/19/2017 17:45,2,0.414,ACTIVE,213.06,341.15,59.959,1489959904,"201051344001145","219011344069620",29.78,9.30,0,335.74,370.60,12.5,10.2,0.071,643607.0,643607.0,30662,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959928,1752813.00
03/19/2017 17:45,2,0.467,ACTIVE,213.06,341.15,59.959,1489959904,"201051344000651","219011344069620",28.21,10.00,0,336.04,369.40,13.4,11.0,0.075,632170.7,632170.7,31025,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959929,1752814.00
03/19/2017 17:45,2,0.355,ACTIVE,211.48,339.34,59.991,1489959904,"274151322000088","219011344069620",27.85,13.70,0,333.93,357.08,10.0,7.7,0.053,856497.2,856497.2,30547,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959930,1752815.00
03/19/2017 17:45,2,0.250,ACTIVE,212.16,408.78,59.981,1489959904,"274151322000068","219011344069620",38.57,16.00,0,336.94,458.97,9.8,7.6,0.053,737776.4,737776.4,31471,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959931,1752816.00
03/19/2017 17:45,2,0.432,ACTIVE,212.61,339.65,59.954,1489959904,"201051344001135","219011344069620",30.22,10.70,0,333.93,369.40,13.2,10.8,0.075,628150.6,628150.6,31042,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959932,1752817.00
03/19/2017 17:45,2,0.494,ACTIVE,212.61,339.95,59.986,1489959904,"201051344000594","219011344069620",23.06,10.00,0,334.24,368.20,11.6,9.3,0.066,648473.4,648473.4,30896,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959933,1752818.00
03/19/2017 17:45,2,0.459,ACTIVE,212.83,340.25,59.970,1489959904,"201051344001203","219011344069620",27.85,10.30,0,335.74,370.60,13.0,10.6,0.075,636557.2,636557.2,31094,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959934,1752819.00
03/19/2017 17:45,2,0.373,ACTIVE,211.70,339.04,59.975,1489959904,"274151322000054","219011344069620",27.81,14.70,0,333.33,357.68,10.5,8.2,0.053,875044.4,875044.4,30445,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959935,1752820.00
03/19/2017 17:45,2,0.459,ACTIVE,213.29,339.65,59.970,1489959904,"201051344000867","219011344069620",28.92,10.70,0,333.93,368.20,13.5,11.1,0.075,633713.3,633713.3,31054,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959936,1752821.00
03/19/2017 17:45,2,0.463,ACTIVE,212.83,340.85,59.981,1489959904,"201051344001093","219011344069620",29.40,10.70,0,335.74,369.70,13.8,11.4,0.075,635465.4,635465.4,30913,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959937,1752822.00
03/19/2017 17:45,2,0.408,ACTIVE,212.83,340.85,59.970,1489959904,"201051344000900","219011344069620",28.98,9.30,0,335.74,369.70,12.0,9.7,0.080,654883.7,654883.7,30401,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959938,1752823.00
