ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 17:45,2,0.488,ACTIVE,213.29,341.15,60.028,1489959904,"201051344000648","219011344069620",27.49,8.50,0,334.54,368.80,13.6,11.2,0.075,644500.0,644500.0,30470,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959938,1752824.00
03/19/2017 17:45,2,0.469,ACTIVE,213.06,340.25,59.922,1489959904,"201051344000569","219011344069620",28.61,10.30,0,334.54,369.10,13.6,11.2,0.075,656931.8,656931.8,30384,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959939,1752825.00
03/19/2017 17:45,2,0.463,ACTIVE,212.83,339.95,59.986,1489959904,"201051344000983","219011344069620",28.55,10.00,0,334.84,368.80,13.4,11.0,0.080,647720.6,647720.6,30575,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959940,1752826.00
03/19/2017 17:45,2,0.443,ACTIVE,213.29,340.85,59.938,1489959904,"201051344001158","219011344069620",28.98,9.30,0,335.74,368.50,13.1,10.7,0.084,633789.4,633789.4,30928,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959941,1752827.00
03/19/2017 17:45,2,0.449,ACTIVE,213.51,342.35,59.970,1489959904,"201051344000576","219011344069620",29.64,9.30,0,335.14,369.70,13.5,11.1,0.071,647698.0,647698.0,30451,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959942,1752828.00
03/19/2017 17:45,2,0.375,ACTIVE,211.70,338.14,59.986,1489959904,"274151322000087","219011344069620",27.79,18.30,0,333.93,357.08,10.6,8.3,0.053,846562.8,846562.8,30809,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489959943,1752829.00
03/19/2017 18:00,2,0.201,ACTIVE,213.29,339.65,59.991,1489960804,"201051344000645","219011344069620",27.41,9.30,0,334.84,349.26,5.6,3.5,0.009,646814.2,646814.2,30492,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960805,1752830.00
03/19/2017 18:00,2,0.115,ACTIVE,211.93,336.64,59.965,1489960804,"274151322000085","219011344069620",26.82,11.70,0,333.93,343.25,3.1,1.1,0.004,872675.1,872675.1,30505,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960806,1752831.00
03/19/2017 18:00,2,0.232,ACTIVE,213.96,341.45,59.965,1489960804,"201051344000633","219011344069620",26.02,8.50,0,333.33,350.17,6.2,4.0,0.000,633264.0,633264.0,31030,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960807,1752832.00
03/19/2017 18:00,2,0.238,ACTIVE,213.06,339.04,59.991,1489960804,"201051344000469","219011344069620",27.23,8.00,0,332.73,348.06,6.6,4.4,0.009,635863.4,635863.4,30991,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960808,1752833.00
03/19/2017 18:00,2,0.211,ACTIVE,211.93,337.84,59.954,1489960804,"201051344000646","219011344069620",26.96,9.30,0,332.13,347.46,5.8,3.6,0.004,629896.2,629896.2,30894,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960808,1752834.00
03/19/2017 18:00,2,0.143,ACTIVE,211.93,337.84,59.933,1489960804,"274151322000052","219011344069620",27.10,12.70,0,333.03,343.55,3.9,1.8,0.004,903137.9,903137.9,30274,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960809,1752835.00
03/19/2017 18:00,2,0.229,ACTIVE,212.38,338.14,59.954,1489960804,"201051344000585","219011344069620",26.30,9.70,0,333.33,348.06,6.1,4.0,0.013,640332.7,640332.7,31054,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960810,1752836.00
03/19/2017 18:00,2,0.221,ACTIVE,212.16,337.54,59.991,1489960804,"201051344001230","219011344069620",23.91,8.50,0,332.13,345.96,5.4,3.3,0.004,634199.1,634199.1,30767,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960811,1752837.00
03/19/2017 18:00,2,0.219,ACTIVE,212.83,338.44,59.959,1489960804,"201051344000582","219011344069620",26.30,9.30,0,333.63,348.06,5.8,3.7,0.004,624223.0,624223.0,30969,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960812,1752838.00
03/19/2017 18:00,2,0.244,ACTIVE,211.93,337.24,59.991,1489960804,"201051344000955","219011344069620",26.28,9.70,0,331.53,346.86,6.5,4.4,0.009,642184.4,642184.4,30856,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960813,1752839.00
03/19/2017 18:00,2,0.061,ACTIVE_NO_POWER,211.93,337.24,59.959,1489960804,"274151322000094","219011344069620",28.55,12.30,0,333.93,417.19,1.8,0.0,0.000,737423.1,737423.1,31543,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960814,1752840.00
03/19/2017 18:00,2,0.254,ACTIVE,213.06,338.14,59.981,1489960804,"201051344000579","219011344069620",27.17,9.30,0,332.43,348.06,7.0,4.8,0.009,653357.0,653357.0,30821,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960815,1752841.00
03/19/2017 18:00,2,0.234,ACTIVE,212.16,337.54,59.996,1489960804,"201051344000890","219011344069620",26.18,9.00,0,332.43,348.06,6.2,4.1,0.009,635954.2,635954.2,30980,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960816,1752842.00
03/19/2017 18:00,2,0.236,ACTIVE,212.16,337.54,59.996,1489960804,"201051344000438","219011344069620",25.76,9.00,0,333.63,347.76,6.2,4.1,0.004,638865.2,638865.2,30948,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960817,1752843.00
03/19/2017 18:00,2,0.248,ACTIVE,212.61,338.14,59.996,1489960804,"201051344000417","219011344069620",18.11,9.30,0,315.30,345.96,4.6,2.5,0.000,611689.2,611689.2,31258,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960817,1752844.00
03/19/2017 18:00,2,0.121,ACTIVE,211.93,336.64,59.959,1489960804,"274151322000083","219011344069620",26.34,11.00,0,333.03,342.95,3.2,1.2,0.009,894119.5,894119.5,30330,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960818,1752845.00
03/19/2017 18:00,2,0.127,ACTIVE,212.38,336.94,59.965,1489960804,"274151322000076","219011344069620",27.37,12.30,0,334.54,343.55,3.5,1.5,0.009,952629.4,952629.4,30436,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960819,1752846.00
03/19/2017 18:00,2,0.215,ACTIVE,213.06,339.34,59.975,1489960804,"201051344000868","219011344069620",26.48,9.00,0,332.43,348.06,5.8,3.7,0.009,634601.3,634601.3,31022,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960820,1752847.00
03/19/2017 18:00,2,0.115,ACTIVE,211.70,336.34,59.965,1489960804,"274151322000095","219011344069620",27.02,11.00,0,333.63,342.95,3.1,1.1,0.009,943520.7,943520.7,30555,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960821,1752848.00
03/19/2017 18:00,2,0.188,ACTIVE,212.83,339.34,59.965,1489960804,"201051344000988","219011344069620",18.29,9.00,0,333.03,347.16,3.5,1.4,0.000,586602.1,586602.1,31059,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960822,1752849.00
03/19/2017 18:00,2,0.211,ACTIVE,212.16,336.94,59.965,1489960804,"201051344001025","219011344069620",26.30,9.30,0,333.63,347.76,5.6,3.5,0.004,637988.0,637988.0,31142,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960823,1752850.00
03/19/2017 18:00,2,0.223,ACTIVE,213.06,338.44,59.959,1489960804,"201051344000458","219011344069620",27.14,10.00,0,333.03,346.86,6.2,4.0,0.009,646783.7,646783.7,30647,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960824,1752851.00
03/19/2017 18:00,2,0.209,ACTIVE,213.51,340.25,59.975,1489960804,"201051344000853","219011344069620",26.50,8.50,0,334.24,348.66,5.7,3.5,0.009,647021.9,647021.9,30490,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960825,1752852.00
03/19/2017 18:00,2,0.211,ACTIVE,212.61,338.44,59.970,1489960804,"201051344000685","219011344069620",25.82,8.50,0,333.33,348.96,5.5,3.4,0.009,639074.4,639074.4,30833,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960825,1752853.00
03/19/2017 18:00,2,0.215,ACTIVE,212.38,338.14,60.002,1489960804,"201051344000917","219011344069620",25.13,10.30,0,333.33,348.96,5.5,3.4,0.013,635789.3,635789.3,30819,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960826,1752854.00
03/19/2017 18:00,2,0.191,ACTIVE,212.61,337.54,59.922,1489960804,"201051344001145","219011344069620",25.35,8.50,0,334.24,348.66,5.0,2.9,0.009,643608.2,643608.2,30663,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960827,1752855.00
03/19/2017 18:00,2,0.229,ACTIVE,212.38,337.54,59.975,1489960804,"201051344000651","219011344069620",26.16,9.00,0,333.33,347.16,6.1,3.9,0.000,632172.1,632172.1,31026,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960828,1752856.00
03/19/2017 18:00,2,0.105,ACTIVE,211.93,336.64,59.954,1489960804,"274151322000088","219011344069620",25.43,12.30,0,332.43,342.35,2.8,0.7,0.000,856497.9,856497.9,30548,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960829,1752857.00
03/19/2017 18:00,2,0.078,ACTIVE,212.83,337.54,59.959,1489960804,"274151322000068","219011344069620",28.73,13.70,0,334.54,418.09,2.3,0.3,0.000,737776.9,737776.9,31472,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960830,1752858.00
03/19/2017 18:00,2,0.209,ACTIVE,211.93,336.64,59.981,1489960804,"201051344001135","219011344069620",26.88,9.70,0,333.03,345.66,5.7,3.6,0.009,628152.0,628152.0,31043,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960831,1752859.00
03/19/2017 18:00,2,0.227,ACTIVE,212.38,337.54,59.975,1489960804,"201051344000594","219011344069620",26.40,9.30,0,331.83,345.66,6.1,3.9,0.013,648474.8,648474.8,30897,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960832,1752860.00
03/19/2017 18:00,2,0.219,ACTIVE,212.38,337.24,59.938,1489960804,"201051344001203","219011344069620",25.72,9.30,0,333.63,348.36,5.7,3.6,0.004,636558.6,636558.6,31095,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960833,1752861.00
03/19/2017 18:00,2,0.111,ACTIVE,211.70,336.04,59.938,1489960804,"274151322000054","219011344069620",26.94,13.00,0,333.03,342.65,3.1,1.1,0.000,875045.2,875045.2,30446,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960834,1752862.00
03/19/2017 18:00,2,0.217,ACTIVE,213.29,338.74,59.944,1489960804,"201051344000867","219011344069620",26.02,9.70,0,333.63,347.16,5.7,3.6,0.013,633714.7,633714.7,31055,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960834,1752863.00
03/19/2017 18:00,2,0.242,ACTIVE,212.16,337.54,59.986,1489960804,"201051344001093","219011344069620",25.86,10.00,0,333.03,347.76,6.4,4.2,0.004,635467.0,635467.0,30914,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960835,1752864.00
03/19/2017 18:00,2,0.158,ACTIVE,212.83,338.44,59.965,1489960804,"201051344000900","219011344069620",26.24,8.50,0,333.03,348.06,4.2,2.2,0.009,654884.7,654884.7,30402,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960836,1752865.00
03/19/2017 18:00,2,0.229,ACTIVE,213.29,338.74,59.975,1489960804,"201051344000648","219011344069620",27.08,8.00,0,333.63,347.76,6.3,4.2,0.009,644501.5,644501.5,30471,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960837,1752866.00
03/19/2017 18:00,2,0.217,ACTIVE,213.06,338.14,59.975,1489960804,"201051344000569","219011344069620",27.43,9.30,0,333.93,348.66,6.0,3.9,0.004,656933.2,656933.2,30385,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960838,1752867.00
03/19/2017 18:00,2,0.219,ACTIVE,212.83,337.84,59.954,1489960804,"201051344000983","219011344069620",26.34,9.30,0,332.73,348.06,5.9,3.8,0.009,647722.0,647722.0,30576,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960839,1752868.00
03/19/2017 18:00,2,0.211,ACTIVE,213.06,339.34,59.970,1489960804,"201051344001158","219011344069620",26.00,8.50,0,333.03,348.06,5.6,3.4,0.009,633790.7,633790.7,30929,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960840,1752869.00
03/19/2017 18:00,2,0.229,ACTIVE,213.74,340.55,59.949,1489960804,"201051344000576","219011344069620",25.86,8.50,0,334.24,350.17,6.0,3.8,0.000,647699.5,647699.5,30452,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960841,1752870.00
03/19/2017 18:00,2,0.029,ALERT,212.16,297.87,59.959,1489960804,"274151322000087","219011344069620",31.25,16.00,0,296.96,342.95,0.0,0.0,0.000,846563.6,846563.6,30810,0,0,0,L,1151911521,0,121.55,122.68,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489960843,1752871.00
03/19/2017 18:15,2,0.439,ALERT,213.51,341.45,59.975,1489961704,"201051344000645","219011344069620",27.79,9.00,0,300.27,347.16,12.4,10.0,0.066,646815.7,646815.7,30493,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961706,1752872.00
03/19/2017 18:15,2,0.363,ACTIVE,211.93,336.94,59.981,1489961704,"274151322000085","219011344069620",27.87,11.00,0,322.51,348.36,10.2,8.0,0.049,872676.0,872676.0,30506,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961706,1752873.00
03/19/2017 18:15,2,0.438,ALERT,213.29,342.05,59.970,1489961704,"201051344000633","219011344069620",29.90,8.00,0,298.47,348.36,13.3,10.9,0.071,633265.6,633265.6,31031,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961708,1752874.00
03/19/2017 18:15,2,0.453,ALERT,213.06,341.15,59.954,1489961704,"201051344000469","219011344069620",29.24,7.70,0,298.77,348.06,13.4,11.1,0.075,635865.0,635865.0,30992,0,0,0,L,1122011218,0,121.33,122.23,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961710,1752875.00
03/19/2017 18:15,2,0.453,ALERT,212.38,340.55,60.007,1489961704,"201051344000646","219011344069620",30.08,9.00,0,298.17,347.76,13.8,11.4,0.080,629897.8,629897.8,30895,0,0,0,L,1122011218,0,122.01,121.33,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961712,1752876.00
03/19/2017 18:15,2,0.377,ACTIVE,211.48,341.15,59.981,1489961704,"274151322000052","219011344069620",29.24,12.00,0,332.73,343.55,11.2,8.9,0.062,903138.9,903138.9,30275,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961713,1752877.00
03/19/2017 18:15,2,0.482,ALERT,212.61,340.85,59.996,1489961704,"201051344000585","219011344069620",29.54,9.30,0,298.77,346.86,14.4,12.0,0.080,640334.5,640334.5,31055,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961715,1752878.00
03/19/2017 18:15,2,0.445,ALERT,212.16,339.34,59.922,1489961704,"201051344001230","219011344069620",29.86,8.50,0,298.77,345.66,13.5,11.1,0.080,634200.6,634200.6,30768,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961717,1752879.00
03/19/2017 18:15,2,0.461,ALERT,213.06,340.85,59.959,1489961704,"201051344000582","219011344069620",29.82,9.00,0,299.97,347.46,13.9,11.5,0.080,624224.7,624224.7,30970,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961718,1752880.00
03/19/2017 18:15,2,0.490,ALERT,212.16,339.65,59.991,1489961704,"201051344000955","219011344069620",29.28,9.30,0,298.47,345.66,14.6,12.2,0.080,642186.2,642186.2,30857,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961720,1752881.00
03/19/2017 18:15,2,0.221,ALERT,212.16,409.08,59.959,1489961704,"274151322000094","219011344069620",38.68,11.70,0,296.96,418.70,8.8,6.6,0.049,737423.7,737423.7,31544,0,0,0,L,1151911521,0,121.55,122.46,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961722,1752882.00
03/19/2017 18:15,2,0.469,ALERT,212.83,340.25,59.986,1489961704,"201051344000579","219011344069620",28.86,9.00,0,300.87,346.26,13.8,11.4,0.071,653358.8,653358.8,30822,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961724,1752883.00
03/19/2017 18:15,2,0.486,ALERT,212.38,339.95,59.996,1489961704,"201051344000890","219011344069620",29.70,9.00,0,299.37,346.26,14.6,12.2,0.080,635956.0,635956.0,30981,0,0,0,L,1122011218,0,122.01,121.10,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961725,1752884.00
03/19/2017 18:15,2,0.475,ALERT,212.61,340.85,59.970,1489961704,"201051344000438","219011344069620",29.98,8.50,0,299.07,346.56,14.4,12.0,0.075,638867.0,638867.0,30949,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961727,1752885.00
03/19/2017 18:15,2,0.486,ALERT,212.61,339.95,60.002,1489961704,"201051344000417","219011344069620",19.78,8.50,0,297.87,352.87,9.8,7.5,0.049,611690.3,611690.3,31259,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961729,1752886.00
03/19/2017 18:15,2,0.355,ACTIVE,212.16,340.85,59.986,1489961704,"274151322000083","219011344069620",28.90,10.70,0,317.40,353.77,10.4,8.1,0.057,894120.5,894120.5,30331,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961730,1752887.00
03/19/2017 18:15,2,0.363,ACTIVE,212.61,339.04,59.986,1489961704,"274151322000076","219011344069620",29.64,11.70,0,334.84,343.55,10.9,8.6,0.062,952630.5,952630.5,30437,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961731,1752888.00
03/19/2017 18:15,2,0.434,ALERT,212.83,340.85,59.949,1489961704,"201051344000868","219011344069620",29.18,8.50,0,299.97,345.96,12.8,10.5,0.071,634602.9,634602.9,31023,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961733,1752889.00
03/19/2017 18:15,2,0.357,ACTIVE,212.16,338.74,59.996,1489961704,"274151322000095","219011344069620",28.82,10.30,0,322.81,347.46,10.4,8.2,0.062,943521.7,943521.7,30556,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961734,1752890.00
03/19/2017 18:15,2,0.393,ALERT,212.83,340.85,59.986,1489961704,"201051344000988","219011344069620",20.20,8.50,0,297.26,345.96,8.1,5.9,0.040,586602.8,586602.8,31060,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961735,1752891.00
03/19/2017 18:15,2,0.459,ALERT,212.38,339.34,59.965,1489961704,"201051344001025","219011344069620",29.88,9.00,0,298.47,347.16,13.9,11.5,0.080,637989.7,637989.7,31143,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961737,1752892.00
03/19/2017 18:15,2,0.424,ALERT,212.61,340.55,60.012,1489961704,"201051344000458","219011344069620",30.06,9.70,0,299.97,347.46,12.9,10.6,0.066,646785.3,646785.3,30648,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961739,1752893.00
03/19/2017 18:15,2,0.424,ALERT,213.29,341.75,60.007,1489961704,"201051344000853","219011344069620",29.42,8.00,0,300.87,347.46,12.7,10.3,0.066,647023.5,647023.5,30491,0,0,0,L,1122011218,0,122.23,122.23,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961741,1752894.00
03/19/2017 18:15,2,0.447,ALERT,212.61,340.85,60.023,1489961704,"201051344000685","219011344069620",29.72,8.50,0,298.17,348.06,13.5,11.1,0.075,639076.0,639076.0,30834,0,0,0,L,1122011218,0,122.68,121.33,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961743,1752895.00
03/19/2017 18:15,2,0.465,ALERT,212.83,341.75,60.012,1489961704,"201051344000917","219011344069620",28.27,10.00,0,297.26,347.76,13.3,11.0,0.080,635790.9,635790.9,30820,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961744,1752896.00
03/19/2017 18:15,2,0.438,ALERT,212.61,341.15,60.012,1489961704,"201051344001145","219011344069620",29.32,8.00,0,298.47,347.16,13.1,10.7,0.080,643609.8,643609.8,30664,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961746,1752897.00
03/19/2017 18:15,2,0.469,ALERT,212.83,341.45,60.007,1489961704,"201051344000651","219011344069620",29.30,8.00,0,298.47,346.86,13.9,11.5,0.075,632173.9,632173.9,31027,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961748,1752898.00
03/19/2017 18:15,2,0.332,ACTIVE,211.48,337.84,59.986,1489961704,"274151322000088","219011344069620",27.89,11.70,0,324.32,346.56,9.4,7.1,0.049,856498.7,856498.7,30549,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961749,1752899.00
03/19/2017 18:15,2,0.234,ALERT,212.61,413.29,59.991,1489961704,"274151322000068","219011344069620",39.00,13.00,0,296.36,425.61,9.3,7.0,0.035,737777.7,737777.7,31473,0,0,0,L,1151911521,0,122.23,122.46,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961751,1752900.00
03/19/2017 18:15,2,0.453,ALERT,212.16,339.65,60.007,1489961704,"201051344001135","219011344069620",29.70,9.00,0,298.77,346.26,13.7,11.3,0.080,628153.8,628153.8,31044,0,0,0,L,1122011218,0,121.78,121.33,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961753,1752901.00
03/19/2017 18:15,2,0.434,ALERT,212.61,340.55,60.012,1489961704,"201051344000594","219011344069620",29.46,9.00,0,299.37,346.26,13.0,10.6,0.071,648476.5,648476.5,30898,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961755,1752902.00
03/19/2017 18:15,2,0.465,ALERT,212.61,340.25,60.018,1489961704,"201051344001203","219011344069620",28.37,9.00,0,298.47,347.46,13.4,11.0,0.075,636560.3,636560.3,31096,0,0,0,L,1122011218,0,122.46,121.10,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961757,1752903.00
03/19/2017 18:15,2,0.348,ACTIVE,212.16,339.65,60.002,1489961704,"274151322000054","219011344069620",27.75,12.30,0,327.02,343.25,9.8,7.5,0.053,875046.1,875046.1,30447,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961757,1752904.00
03/19/2017 18:15,2,0.430,ALERT,213.06,339.65,60.007,1489961704,"201051344000867","219011344069620",28.51,9.30,0,298.47,346.56,12.5,10.1,0.062,633716.4,633716.4,31056,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961759,1752905.00
03/19/2017 18:15,2,0.479,ALERT,212.61,340.55,60.002,1489961704,"201051344001093","219011344069620",29.78,9.30,0,298.77,347.16,14.5,12.1,0.071,635468.9,635468.9,30915,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961761,1752906.00
03/19/2017 18:15,2,0.363,ALERT,213.06,341.45,59.970,1489961704,"201051344000900","219011344069620",29.34,8.00,0,299.67,346.26,10.8,8.5,0.066,654886.0,654886.0,30403,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961763,1752907.00
03/19/2017 18:15,2,0.426,ALERT,213.06,340.25,60.018,1489961704,"201051344000648","219011344069620",29.40,7.70,0,299.07,347.16,12.7,10.4,0.062,644503.3,644503.3,30472,0,0,0,L,1122011218,0,121.33,122.46,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961765,1752908.00
03/19/2017 18:15,2,0.424,ALERT,212.83,340.25,59.981,1489961704,"201051344000569","219011344069620",29.68,9.00,0,301.77,346.86,12.8,10.4,0.066,656934.9,656934.9,30386,0,0,0,L,1122011218,0,121.10,122.23,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961766,1752909.00
03/19/2017 18:15,2,0.412,ALERT,212.83,339.65,59.996,1489961704,"201051344000983","219011344069620",29.48,8.50,0,300.27,345.96,12.3,10.0,0.075,647723.7,647723.7,30577,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961768,1752910.00
03/19/2017 18:15,2,0.406,ALERT,212.83,339.95,60.002,1489961704,"201051344001158","219011344069620",29.14,8.00,0,299.37,346.86,12.0,9.7,0.066,633792.3,633792.3,30930,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961770,1752911.00
03/19/2017 18:15,2,0.410,ALERT,213.06,340.85,60.002,1489961704,"201051344000576","219011344069620",29.78,8.00,0,300.57,348.06,12.4,10.1,0.066,647701.2,647701.2,30453,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961772,1752912.00
03/19/2017 18:15,2,0.338,ACTIVE,211.93,338.14,59.970,1489961704,"274151322000087","219011344069620",28.59,14.70,0,296.36,348.96,9.8,7.5,0.049,846564.7,846564.7,30812,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489961773,1752913.00
03/19/2017 18:30,2,0.760,ACTIVE,214.19,345.66,60.002,1489962603,"201051344000645","219011344069620",30.65,9.00,0,334.54,355.88,23.6,20.9,0.164,646819.0,646819.0,30495,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962604,1752914.00
03/19/2017 18:30,2,0.713,ACTIVE,212.38,339.65,60.002,1489962603,"274151322000085","219011344069620",29.92,10.70,0,331.53,349.56,21.6,19.0,0.133,872678.7,872678.7,30507,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962605,1752915.00
03/19/2017 18:30,2,0.775,ACTIVE,214.19,346.86,59.975,1489962603,"201051344000633","219011344069620",30.71,8.00,0,333.93,357.08,24.1,21.4,0.177,633269.0,633269.0,31033,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962606,1752916.00
03/19/2017 18:30,2,0.793,ACTIVE,213.74,345.66,59.975,1489962603,"201051344000469","219011344069620",29.98,7.30,0,332.43,355.58,24.1,21.4,0.177,635868.5,635868.5,30994,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962607,1752917.00
03/19/2017 18:30,2,0.834,ACTIVE,212.83,345.06,60.002,1489962603,"201051344000646","219011344069620",30.67,8.50,0,332.73,356.48,26.0,23.1,0.194,629901.4,629901.4,30897,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962608,1752918.00
03/19/2017 18:30,2,0.746,ACTIVE,211.70,342.65,60.012,1489962603,"274151322000052","219011344069620",29.92,11.30,0,330.93,349.56,22.6,19.9,0.150,903141.9,903141.9,30276,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962608,1752919.00
03/19/2017 18:30,2,0.854,ACTIVE,213.29,345.96,60.018,1489962603,"201051344000585","219011344069620",30.93,8.50,0,333.03,356.78,26.8,23.9,0.199,640338.3,640338.3,31057,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962609,1752920.00
03/19/2017 18:30,2,0.822,ACTIVE,213.06,344.45,59.981,1489962603,"201051344001230","219011344069620",30.81,8.00,0,331.53,355.28,25.7,22.9,0.186,634204.1,634204.1,30770,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962610,1752921.00
03/19/2017 18:30,2,0.822,ACTIVE,213.51,345.36,59.975,1489962603,"201051344000582","219011344069620",31.09,8.00,0,333.03,357.08,25.9,23.1,0.186,624228.3,624228.3,30972,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962611,1752922.00
03/19/2017 18:30,2,0.846,ACTIVE,212.83,344.76,60.007,1489962603,"201051344000955","219011344069620",31.19,9.00,0,331.53,356.78,26.7,23.8,0.194,642190.0,642190.0,30859,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962612,1752923.00
03/19/2017 18:30,2,0.475,ACTIVE,212.16,423.81,59.986,1489962603,"274151322000094","219011344069620",39.88,11.70,0,335.44,449.05,19.2,16.6,0.119,737426.0,737426.0,31546,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962613,1752924.00
03/19/2017 18:30,2,0.797,ACTIVE,213.74,344.76,59.970,1489962603,"201051344000579","219011344069620",30.73,8.50,0,333.63,355.28,24.8,22.0,0.172,653362.4,653362.4,30824,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962614,1752925.00
03/19/2017 18:30,2,0.857,ACTIVE,212.83,344.45,60.018,1489962603,"201051344000890","219011344069620",31.09,8.50,0,332.43,356.48,27.0,24.1,0.186,635959.8,635959.8,30983,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962615,1752926.00
03/19/2017 18:30,2,0.826,ACTIVE,213.29,346.56,59.996,1489962603,"201051344000438","219011344069620",31.59,7.70,0,334.54,358.58,26.4,23.6,0.186,638870.7,638870.7,30951,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962616,1752927.00
03/19/2017 18:30,2,0.875,ACTIVE,213.29,343.25,59.975,1489962603,"201051344000417","219011344069620",19.80,8.00,0,333.03,351.07,17.6,15.0,0.119,611692.7,611692.7,31261,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962617,1752928.00
03/19/2017 18:30,2,0.703,ACTIVE,212.38,340.25,59.986,1489962603,"274151322000083","219011344069620",30.32,10.30,0,332.13,349.86,21.6,19.0,0.141,894123.3,894123.3,30332,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962618,1752929.00
03/19/2017 18:30,2,0.732,ACTIVE,212.61,342.65,59.975,1489962603,"274151322000076","219011344069620",30.45,11.00,0,332.73,350.47,22.6,19.9,0.146,952633.4,952633.4,30438,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962619,1752930.00
03/19/2017 18:30,2,0.770,ACTIVE,213.29,344.45,59.981,1489962603,"201051344000868","219011344069620",30.30,8.00,0,333.93,354.97,23.7,20.9,0.168,634606.2,634606.2,31025,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962619,1752931.00
03/19/2017 18:30,2,0.721,ACTIVE,211.93,341.15,59.959,1489962603,"274151322000095","219011344069620",30.20,10.00,0,332.13,349.26,22.0,19.3,0.133,943524.5,943524.5,30557,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962620,1752932.00
03/19/2017 18:30,2,0.762,ACTIVE,213.51,344.15,60.012,1489962603,"201051344000988","219011344069620",19.68,8.00,0,333.03,352.27,15.2,12.7,0.110,586604.8,586604.8,31062,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962621,1752933.00
03/19/2017 18:30,2,0.818,ACTIVE,212.83,344.15,60.007,1489962603,"201051344001025","219011344069620",31.35,8.50,0,333.93,356.78,26.0,23.2,0.190,637993.4,637993.4,31145,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962622,1752934.00
03/19/2017 18:30,2,0.760,ACTIVE,213.51,344.45,60.007,1489962603,"201051344000458","219011344069620",30.36,9.70,0,334.24,354.67,23.4,20.7,0.172,646788.8,646788.8,30650,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962623,1752935.00
03/19/2017 18:30,2,0.746,ACTIVE,214.19,345.96,59.975,1489962603,"201051344000853","219011344069620",30.71,8.00,0,334.84,356.48,23.3,20.5,0.168,647026.8,647026.8,30493,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962624,1752936.00
03/19/2017 18:30,2,0.818,ACTIVE,213.51,345.96,60.023,1489962603,"201051344000685","219011344069620",30.26,8.00,0,333.33,357.08,25.1,22.3,0.194,639079.5,639079.5,30836,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962625,1752937.00
03/19/2017 18:30,2,0.805,ACTIVE,213.29,345.66,59.991,1489962603,"201051344000917","219011344069620",30.97,9.30,0,332.43,356.78,25.3,22.5,0.186,635794.5,635794.5,30822,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962626,1752938.00
03/19/2017 18:30,2,0.801,ACTIVE,213.29,345.36,60.002,1489962603,"201051344001145","219011344069620",30.71,7.70,0,333.93,357.38,24.9,22.1,0.186,643613.3,643613.3,30666,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962627,1752939.00
03/19/2017 18:30,2,0.824,ACTIVE,213.06,344.76,59.917,1489962603,"201051344000651","219011344069620",30.79,7.70,0,333.93,356.78,25.8,22.9,0.181,632177.6,632177.6,31029,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962628,1752940.00
03/19/2017 18:30,2,0.676,ACTIVE,211.70,338.14,59.981,1489962603,"274151322000088","219011344069620",29.32,11.00,0,330.33,348.36,20.0,17.4,0.115,856501.3,856501.3,30550,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962628,1752941.00
03/19/2017 18:30,2,0.477,ACTIVE,212.61,427.41,60.002,1489962603,"274151322000068","219011344069620",40.28,13.30,0,335.74,451.46,19.5,16.9,0.115,737780.2,737780.2,31475,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962629,1752942.00
03/19/2017 18:30,2,0.811,ACTIVE,212.83,343.85,60.012,1489962603,"201051344001135","219011344069620",30.83,8.50,0,333.03,355.88,25.4,22.6,0.186,628157.4,628157.4,31046,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962630,1752943.00
03/19/2017 18:30,2,0.748,ACTIVE,213.06,344.76,59.996,1489962603,"201051344000594","219011344069620",31.05,8.50,0,332.13,354.97,23.6,20.8,0.159,648480.0,648480.0,30900,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962631,1752944.00
03/19/2017 18:30,2,0.818,ACTIVE,213.29,344.45,60.018,1489962603,"201051344001203","219011344069620",30.40,8.00,0,333.93,357.98,25.2,22.4,0.186,636563.9,636563.9,31098,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962632,1752945.00
03/19/2017 18:30,2,0.680,ACTIVE,211.70,339.04,59.981,1489962603,"274151322000054","219011344069620",29.98,11.70,0,331.23,349.26,20.6,18.0,0.124,875048.9,875048.9,30448,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962633,1752946.00
03/19/2017 18:30,2,0.738,ACTIVE,213.74,344.15,59.970,1489962603,"201051344000867","219011344069620",30.71,9.30,0,333.33,354.97,23.0,20.3,0.164,633719.7,633719.7,31058,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962634,1752947.00
03/19/2017 18:30,2,0.826,ACTIVE,213.29,345.96,60.007,1489962603,"201051344001093","219011344069620",31.15,9.00,0,333.33,356.78,26.1,23.3,0.186,635472.8,635472.8,30917,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962635,1752948.00
03/19/2017 18:30,2,0.684,ACTIVE,213.51,345.06,59.981,1489962603,"201051344000900","219011344069620",30.75,8.00,0,333.03,355.28,21.4,18.7,0.164,654889.0,654889.0,30405,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962636,1752949.00
03/19/2017 18:30,2,0.736,ACTIVE,213.51,344.76,60.007,1489962603,"201051344000648","219011344069620",30.65,7.30,0,334.54,355.28,22.9,20.2,0.164,644506.7,644506.7,30474,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962637,1752950.00
03/19/2017 18:30,2,0.734,ACTIVE,213.74,344.45,60.007,1489962603,"201051344000569","219011344069620",31.01,8.50,0,333.63,355.58,23.1,20.4,0.164,656938.4,656938.4,30388,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962638,1752951.00
03/19/2017 18:30,2,0.729,ACTIVE,213.51,344.45,60.007,1489962603,"201051344000983","219011344069620",30.61,8.50,0,333.33,354.97,22.6,19.9,0.159,647727.1,647727.1,30579,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962639,1752952.00
03/19/2017 18:30,2,0.721,ACTIVE,213.74,344.76,59.996,1489962603,"201051344001158","219011344069620",30.63,7.70,0,332.73,355.28,22.4,19.6,0.164,633795.6,633795.6,30932,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962640,1752953.00
03/19/2017 18:30,2,0.729,ACTIVE,213.96,345.36,59.986,1489962603,"201051344000576","219011344069620",30.59,8.00,0,334.24,355.88,22.6,19.9,0.155,647704.6,647704.6,30455,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962641,1752954.00
03/19/2017 18:30,2,0.680,ACTIVE,212.16,342.05,60.002,1489962603,"274151322000087","219011344069620",29.58,13.70,0,330.33,349.26,20.4,17.7,0.119,846567.5,846567.5,30813,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489962642,1752955.00
03/19/2017 18:45,2,0.365,ACTIVE,213.96,341.75,59.938,1489963503,"201051344000645","219011344069620",29.36,8.50,0,336.04,357.38,10.9,8.6,0.053,646821.5,646821.5,30496,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963504,1752956.00
03/19/2017 18:45,2,0.303,ACTIVE,212.38,339.04,59.959,1489963503,"274151322000085","219011344069620",27.83,10.00,0,335.14,348.96,8.6,6.3,0.044,872680.6,872680.6,30508,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963505,1752957.00
03/19/2017 18:45,2,0.385,ACTIVE,214.19,342.35,59.954,1489963503,"201051344000633","219011344069620",29.74,7.70,0,334.24,358.88,11.6,9.3,0.053,633271.7,633271.7,31034,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963506,1752958.00
03/19/2017 18:45,2,0.400,ACTIVE,213.74,341.45,59.981,1489963503,"201051344000469","219011344069620",28.94,7.30,0,333.93,356.48,11.7,9.4,0.062,635871.2,635871.2,30995,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963507,1752959.00
03/19/2017 18:45,2,0.400,ACTIVE,213.06,340.85,59.981,1489963503,"201051344000646","219011344069620",29.20,8.50,0,333.63,357.68,11.9,9.5,0.057,629904.0,629904.0,30898,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963508,1752960.00
03/19/2017 18:45,2,0.324,ACTIVE,212.16,339.95,59.975,1489963503,"274151322000052","219011344069620",28.63,11.00,0,330.03,349.26,9.4,7.2,0.035,903144.1,903144.1,30277,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963509,1752961.00
03/19/2017 18:45,2,0.422,ACTIVE,213.29,341.75,60.002,1489963503,"201051344000585","219011344069620",29.46,8.00,0,334.84,357.38,12.6,10.2,0.062,640341.1,640341.1,31058,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963509,1752962.00
03/19/2017 18:45,2,0.395,ACTIVE,213.06,340.25,59.981,1489963503,"201051344001230","219011344069620",29.28,8.00,0,333.03,356.78,11.7,9.4,0.057,634206.8,634206.8,30771,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963510,1752963.00
03/19/2017 18:45,2,0.412,ACTIVE,213.74,341.75,59.991,1489963503,"201051344000582","219011344069620",28.90,7.70,0,334.84,357.68,12.1,9.7,0.066,624231.0,624231.0,30973,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963511,1752964.00
03/19/2017 18:45,2,0.426,ACTIVE,212.83,340.55,59.996,1489963503,"201051344000955","219011344069620",29.54,8.50,0,333.63,356.48,12.8,10.4,0.062,642192.9,642192.9,30860,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963512,1752965.00
03/19/2017 18:45,2,0.191,ACTIVE,212.16,392.85,59.986,1489963503,"274151322000094","219011344069620",37.05,11.00,0,335.44,444.85,7.3,5.1,0.031,737427.5,737427.5,31547,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963513,1752966.00
03/19/2017 18:45,2,0.418,ACTIVE,213.51,340.85,59.954,1489963503,"201051344000579","219011344069620",29.50,8.50,0,334.84,357.68,12.5,10.1,0.053,653365.2,653365.2,30825,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963514,1752967.00
