ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 18:45,2,0.434,ACTIVE,213.06,340.55,59.986,1489963503,"201051344000890","219011344069620",29.48,8.00,0,333.93,357.38,13.0,10.6,0.066,635962.7,635962.7,30984,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963515,1752968.00
03/19/2017 18:45,2,0.428,ACTIVE,213.29,341.15,59.986,1489963503,"201051344000438","219011344069620",29.02,7.70,0,336.04,357.98,12.6,10.2,0.062,638873.6,638873.6,30952,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963516,1752969.00
03/19/2017 18:45,2,0.439,ACTIVE,213.29,339.65,59.991,1489963503,"201051344000417","219011344069620",19.96,8.00,0,334.54,353.47,8.9,6.7,0.040,611694.5,611694.5,31262,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963517,1752970.00
03/19/2017 18:45,2,0.311,ACTIVE,212.38,338.74,59.938,1489963503,"274151322000083","219011344069620",28.43,10.00,0,330.93,348.96,9.0,6.8,0.049,894125.3,894125.3,30333,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963518,1752971.00
03/19/2017 18:45,2,0.320,ACTIVE,212.83,338.14,59.981,1489963503,"274151322000076","219011344069620",29.18,10.70,0,335.44,349.26,9.6,7.3,0.049,952635.5,952635.5,30439,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963519,1752972.00
03/19/2017 18:45,2,0.389,ACTIVE,213.51,340.55,59.986,1489963503,"201051344000868","219011344069620",29.16,7.70,0,333.93,356.18,11.5,9.2,0.057,634608.8,634608.8,31026,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963520,1752973.00
03/19/2017 18:45,2,0.314,ACTIVE,212.16,337.84,59.981,1489963503,"274151322000095","219011344069620",28.77,9.70,0,334.54,348.66,9.2,6.9,0.049,943526.5,943526.5,30558,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963520,1752974.00
03/19/2017 18:45,2,0.367,ACTIVE,213.29,340.85,59.996,1489963503,"201051344000988","219011344069620",19.60,8.00,0,333.63,353.17,7.3,5.1,0.035,586606.2,586606.2,31063,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963521,1752975.00
03/19/2017 18:45,2,0.416,ACTIVE,213.06,339.95,59.928,1489963503,"201051344001025","219011344069620",29.64,7.70,0,333.93,356.78,12.5,10.2,0.066,637996.1,637996.1,31146,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963522,1752976.00
03/19/2017 18:45,2,0.400,ACTIVE,213.29,340.25,59.986,1489963503,"201051344000458","219011344069620",29.48,9.30,0,334.84,356.48,12.0,9.7,0.062,646791.3,646791.3,30651,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963523,1752977.00
03/19/2017 18:45,2,0.393,ACTIVE,213.96,342.65,59.975,1489963503,"201051344000853","219011344069620",29.02,7.70,0,335.44,358.28,11.6,9.2,0.062,647029.3,647029.3,30494,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963524,1752978.00
03/19/2017 18:45,2,0.402,ACTIVE,213.51,342.05,59.959,1489963503,"201051344000685","219011344069620",29.66,7.70,0,334.84,357.68,12.2,9.8,0.066,639082.2,639082.2,30837,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963525,1752979.00
03/19/2017 18:45,2,0.406,ACTIVE,213.29,341.45,60.018,1489963503,"201051344000917","219011344069620",29.56,9.00,0,333.63,357.68,12.2,9.9,0.062,635797.1,635797.1,30823,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963526,1752980.00
03/19/2017 18:45,2,0.395,ACTIVE,213.29,341.45,59.896,1489963503,"201051344001145","219011344069620",29.56,7.30,0,335.44,357.68,11.8,9.5,0.062,643615.8,643615.8,30667,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963527,1752981.00
03/19/2017 18:45,2,0.434,ACTIVE,213.29,341.75,59.970,1489963503,"201051344000651","219011344069620",28.65,7.30,0,335.14,357.38,12.7,10.3,0.062,632180.3,632180.3,31030,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963528,1752982.00
03/19/2017 18:45,2,0.297,ACTIVE,211.93,338.14,59.975,1489963503,"274151322000088","219011344069620",27.85,11.00,0,333.93,348.06,8.3,6.1,0.044,856503.0,856503.0,30551,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963529,1752983.00
03/19/2017 18:45,2,0.213,ACTIVE,213.06,407.87,59.965,1489963503,"274151322000068","219011344069620",38.61,12.70,0,336.34,441.54,8.4,6.2,0.031,737781.8,737781.8,31476,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963529,1752984.00
03/19/2017 18:45,2,0.410,ACTIVE,212.83,339.65,59.949,1489963503,"201051344001135","219011344069620",29.72,8.00,0,334.24,356.18,12.4,10.0,0.066,628160.0,628160.0,31047,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963530,1752985.00
03/19/2017 18:45,2,0.400,ACTIVE,213.29,341.45,59.970,1489963503,"201051344000594","219011344069620",29.74,8.50,0,333.33,355.88,12.1,9.7,0.062,648482.6,648482.6,30901,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963531,1752986.00
03/19/2017 18:45,2,0.418,ACTIVE,213.51,340.25,59.965,1489963503,"201051344001203","219011344069620",29.50,8.00,0,335.14,358.88,12.5,10.1,0.071,636566.6,636566.6,31099,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963532,1752987.00
03/19/2017 18:45,2,0.307,ACTIVE,212.38,337.54,59.954,1489963503,"274151322000054","219011344069620",28.75,11.70,0,333.93,348.66,8.9,6.7,0.040,875050.7,875050.7,30449,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963533,1752988.00
03/19/2017 18:45,2,0.389,ACTIVE,213.96,340.55,59.981,1489963503,"201051344000867","219011344069620",29.86,9.00,0,334.84,355.88,11.7,9.4,0.057,633722.2,633722.2,31059,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963534,1752989.00
03/19/2017 18:45,2,0.447,ACTIVE,213.29,341.15,59.981,1489963503,"201051344001093","219011344069620",29.74,9.00,0,334.54,357.08,13.5,11.1,0.062,635475.7,635475.7,30918,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963535,1752990.00
03/19/2017 18:45,2,0.330,ACTIVE,213.29,341.15,60.002,1489963503,"201051344000900","219011344069620",29.96,8.00,0,334.54,355.28,10.1,7.8,0.062,654891.1,654891.1,30406,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963536,1752991.00
03/19/2017 18:45,2,0.404,ACTIVE,213.74,340.55,60.018,1489963503,"201051344000648","219011344069620",29.62,7.30,0,334.54,355.28,12.2,9.8,0.062,644509.2,644509.2,30475,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963537,1752992.00
03/19/2017 18:45,2,0.408,ACTIVE,213.51,341.15,59.970,1489963503,"201051344000569","219011344069620",29.42,8.50,0,335.44,354.67,12.2,9.9,0.057,656940.9,656940.9,30389,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963538,1752993.00
03/19/2017 18:45,2,0.396,ACTIVE,213.51,340.55,59.954,1489963503,"201051344000983","219011344069620",29.38,8.00,0,335.14,355.88,11.9,9.5,0.062,647729.5,647729.5,30580,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963539,1752994.00
03/19/2017 18:45,2,0.383,ACTIVE,213.51,340.85,59.928,1489963503,"201051344001158","219011344069620",29.56,7.30,0,334.24,355.58,11.5,9.2,0.062,633798.0,633798.0,30933,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963539,1752995.00
03/19/2017 18:45,2,0.410,ACTIVE,213.96,342.05,59.981,1489963503,"201051344000576","219011344069620",28.53,7.70,0,335.44,356.78,11.9,9.6,0.057,647707.1,647707.1,30456,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963540,1752996.00
03/19/2017 18:45,2,0.332,ACTIVE,212.38,337.84,59.970,1489963503,"274151322000087","219011344069620",27.75,13.30,0,334.54,348.06,9.3,7.1,0.040,846569.3,846569.3,30814,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489963541,1752997.00
03/19/2017 19:00,2,0.270,ACTIVE,213.74,339.65,59.975,1489964403,"201051344000645","219011344069620",28.49,8.00,0,335.14,348.36,7.8,5.6,0.027,646823.5,646823.5,30497,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964404,1752998.00
03/19/2017 19:00,2,0.201,ACTIVE,212.38,338.74,59.996,1489964403,"274151322000085","219011344069620",27.83,10.00,0,334.84,343.85,5.7,3.6,0.018,872682.2,872682.2,30509,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964405,1752999.00
03/19/2017 19:00,2,0.285,ACTIVE,213.96,341.45,60.018,1489964403,"201051344000633","219011344069620",29.48,7.30,0,334.54,349.86,8.5,6.3,0.022,633273.9,633273.9,31035,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964406,1753000.00
03/19/2017 19:00,2,0.289,ACTIVE,213.29,339.34,59.981,1489964403,"201051344000469","219011344069620",29.50,7.00,0,333.63,347.76,8.7,6.5,0.031,635873.4,635873.4,30996,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964407,1753001.00
03/19/2017 19:00,2,0.295,ACTIVE,212.61,339.34,60.039,1489964403,"201051344000646","219011344069620",28.88,8.00,0,333.63,348.36,8.7,6.4,0.027,629906.3,629906.3,30899,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964408,1753002.00
03/19/2017 19:00,2,0.225,ACTIVE,212.16,336.94,60.012,1489964403,"274151322000052","219011344069620",28.31,10.70,0,333.63,344.45,6.5,4.3,0.018,903145.8,903145.8,30278,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964409,1753003.00
03/19/2017 19:00,2,0.312,ACTIVE,213.06,339.65,60.023,1489964403,"201051344000585","219011344069620",28.92,8.00,0,334.24,349.26,9.2,6.9,0.035,640343.6,640343.6,31059,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964410,1753004.00
03/19/2017 19:00,2,0.297,ACTIVE,212.83,338.44,59.981,1489964403,"201051344001230","219011344069620",28.35,7.70,0,333.93,347.16,8.6,6.3,0.035,634209.0,634209.0,30772,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964411,1753005.00
03/19/2017 19:00,2,0.295,ACTIVE,213.29,339.95,60.012,1489964403,"201051344000582","219011344069620",29.28,7.30,0,334.24,348.36,8.8,6.5,0.027,624233.3,624233.3,30974,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964411,1753006.00
03/19/2017 19:00,2,0.320,ACTIVE,212.38,338.74,59.954,1489964403,"201051344000955","219011344069620",28.96,8.00,0,333.33,347.46,9.4,7.2,0.035,642195.4,642195.4,30861,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964412,1753007.00
03/19/2017 19:00,2,0.123,ACTIVE,212.61,338.44,59.996,1489964403,"274151322000094","219011344069620",30.55,10.30,0,335.44,436.73,3.8,1.7,0.018,737428.6,737428.6,31548,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964413,1753008.00
03/19/2017 19:00,2,0.309,ACTIVE,213.29,339.34,60.018,1489964403,"201051344000579","219011344069620",29.10,8.00,0,334.84,349.26,9.2,6.9,0.035,653367.6,653367.6,30826,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964414,1753009.00
03/19/2017 19:00,2,0.312,ACTIVE,212.83,338.74,59.991,1489964403,"201051344000890","219011344069620",29.48,8.00,0,333.63,347.46,9.4,7.1,0.031,635965.2,635965.2,30985,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964415,1753010.00
03/19/2017 19:00,2,0.307,ACTIVE,213.06,339.34,60.018,1489964403,"201051344000438","219011344069620",29.56,7.30,0,334.84,349.26,9.2,6.9,0.031,638876.0,638876.0,30953,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964416,1753011.00
03/19/2017 19:00,2,0.352,ACTIVE,213.06,338.74,60.012,1489964403,"201051344000417","219011344069620",18.53,7.70,0,334.24,346.86,6.6,4.5,0.018,611696.1,611696.1,31263,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964417,1753012.00
03/19/2017 19:00,2,0.199,ACTIVE,212.61,338.14,60.023,1489964403,"274151322000083","219011344069620",27.89,9.70,0,334.54,344.45,5.7,3.5,0.022,894126.8,894126.8,30334,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964418,1753013.00
03/19/2017 19:00,2,0.203,ACTIVE,213.06,338.44,60.028,1489964403,"274151322000076","219011344069620",28.69,10.30,0,335.44,344.76,5.9,3.8,0.022,952637.1,952637.1,30440,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964419,1753014.00
03/19/2017 19:00,2,0.281,ACTIVE,213.29,339.65,60.012,1489964403,"201051344000868","219011344069620",28.43,7.70,0,334.54,347.46,8.2,5.9,0.022,634610.9,634610.9,31027,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964420,1753015.00
03/19/2017 19:00,2,0.199,ACTIVE,212.38,338.74,60.012,1489964403,"274151322000095","219011344069620",27.71,9.30,0,334.54,344.15,5.6,3.5,0.027,943528.0,943528.0,30559,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964421,1753016.00
03/19/2017 19:00,2,0.260,ACTIVE,213.06,339.95,59.991,1489964403,"201051344000988","219011344069620",18.92,7.70,0,333.03,347.46,5.0,2.9,0.022,586607.4,586607.4,31064,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964422,1753017.00
03/19/2017 19:00,2,0.291,ACTIVE,212.83,338.14,60.012,1489964403,"201051344001025","219011344069620",29.26,7.70,0,333.33,348.06,8.6,6.4,0.031,637998.5,637998.5,31147,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964422,1753018.00
03/19/2017 19:00,2,0.289,ACTIVE,213.29,339.04,60.002,1489964403,"201051344000458","219011344069620",28.37,9.30,0,334.54,347.46,8.3,6.1,0.031,646793.5,646793.5,30652,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964423,1753019.00
03/19/2017 19:00,2,0.277,ACTIVE,213.74,341.15,60.018,1489964403,"201051344000853","219011344069620",28.71,7.70,0,336.04,348.96,8.1,5.9,0.031,647031.4,647031.4,30495,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964424,1753020.00
03/19/2017 19:00,2,0.289,ACTIVE,213.06,340.25,60.007,1489964403,"201051344000685","219011344069620",28.78,7.30,0,334.54,349.86,8.4,6.2,0.031,639084.4,639084.4,30838,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964425,1753021.00
03/19/2017 19:00,2,0.289,ACTIVE,213.06,339.34,60.018,1489964403,"201051344000917","219011344069620",28.67,9.00,0,333.63,348.66,8.4,6.2,0.031,635799.4,635799.4,30824,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964426,1753022.00
03/19/2017 19:00,2,0.266,ACTIVE,213.06,339.95,60.002,1489964403,"201051344001145","219011344069620",29.16,7.30,0,334.54,348.36,7.9,5.7,0.031,643617.9,643617.9,30668,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964427,1753023.00
03/19/2017 19:00,2,0.299,ACTIVE,213.06,339.95,59.996,1489964403,"201051344000651","219011344069620",29.30,7.00,0,335.14,348.36,8.9,6.7,0.027,632182.7,632182.7,31031,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964428,1753024.00
03/19/2017 19:00,2,0.184,ACTIVE,212.16,338.14,59.991,1489964403,"274151322000088","219011344069620",26.82,10.70,0,333.93,343.55,5.0,2.9,0.018,856504.4,856504.4,30552,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964429,1753025.00
03/19/2017 19:00,2,0.139,ACTIVE,213.06,337.84,60.028,1489964403,"274151322000068","219011344069620",30.59,12.00,0,336.34,437.33,4.3,2.2,0.013,737783.1,737783.1,31477,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964430,1753026.00
03/19/2017 19:00,2,0.285,ACTIVE,212.61,338.14,59.996,1489964403,"201051344001135","219011344069620",29.16,7.70,0,334.54,349.26,8.4,6.2,0.031,628162.3,628162.3,31048,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964431,1753027.00
03/19/2017 19:00,2,0.287,ACTIVE,213.06,339.95,60.039,1489964403,"201051344000594","219011344069620",28.67,8.00,0,333.93,347.76,8.4,6.2,0.027,648484.8,648484.8,30902,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964432,1753028.00
03/19/2017 19:00,2,0.293,ACTIVE,212.83,339.04,60.007,1489964403,"201051344001203","219011344069620",28.69,7.70,0,335.14,349.56,8.5,6.3,0.035,636568.9,636568.9,31100,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964432,1753029.00
03/19/2017 19:00,2,0.193,ACTIVE,212.16,337.84,59.986,1489964403,"274151322000054","219011344069620",27.79,11.00,0,334.24,344.15,5.4,3.3,0.018,875052.2,875052.2,30450,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964433,1753030.00
03/19/2017 19:00,2,0.273,ACTIVE,213.74,339.04,59.996,1489964403,"201051344000867","219011344069620",28.92,8.50,0,334.24,347.46,8.1,5.8,0.022,633724.3,633724.3,31060,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964434,1753031.00
03/19/2017 19:00,2,0.320,ACTIVE,212.83,339.65,59.981,1489964403,"201051344001093","219011344069620",29.22,8.50,0,334.24,348.96,9.5,7.2,0.027,635478.2,635478.2,30919,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964435,1753032.00
03/19/2017 19:00,2,0.221,ACTIVE,212.83,339.34,60.018,1489964403,"201051344000900","219011344069620",28.27,7.70,0,333.63,347.76,6.4,4.2,0.027,654892.8,654892.8,30407,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964436,1753033.00
03/19/2017 19:00,2,0.289,ACTIVE,213.29,339.65,60.002,1489964403,"201051344000648","219011344069620",28.71,7.00,0,334.54,348.66,8.4,6.2,0.027,644511.4,644511.4,30476,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964437,1753034.00
03/19/2017 19:00,2,0.279,ACTIVE,213.29,339.65,59.965,1489964403,"201051344000569","219011344069620",28.90,8.00,0,334.54,348.06,8.2,6.0,0.031,656943.1,656943.1,30390,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964438,1753035.00
03/19/2017 19:00,2,0.264,ACTIVE,213.06,338.44,60.023,1489964403,"201051344000983","219011344069620",29.74,8.00,0,334.24,347.46,8.0,5.8,0.031,647731.6,647731.6,30581,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964439,1753036.00
03/19/2017 19:00,2,0.256,ACTIVE,213.29,339.34,59.986,1489964403,"201051344001158","219011344069620",29.38,7.30,0,333.93,348.06,7.6,5.4,0.031,633800.0,633800.0,30934,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964440,1753037.00
03/19/2017 19:00,2,0.281,ACTIVE,213.74,341.15,59.970,1489964403,"201051344000576","219011344069620",28.92,7.30,0,334.84,348.96,8.3,6.1,0.027,647709.2,647709.2,30457,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964441,1753038.00
03/19/2017 19:00,2,0.203,ACTIVE,212.61,338.44,59.996,1489964403,"274151322000087","219011344069620",27.31,12.70,0,333.93,344.45,5.7,3.5,0.018,846570.8,846570.8,30815,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489964442,1753039.00
03/19/2017 19:15,2,0.213,ACTIVE,213.74,339.34,59.996,1489965303,"201051344000645","219011344069620",27.51,8.00,0,334.24,345.66,6.0,3.8,0.013,646824.9,646824.9,30498,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965304,1753040.00
03/19/2017 19:15,2,0.129,ACTIVE,212.38,336.94,59.991,1489965303,"274151322000085","219011344069620",27.49,9.70,0,335.14,342.05,3.6,1.5,0.009,872683.1,872683.1,30510,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965305,1753041.00
03/19/2017 19:15,2,0.236,ACTIVE,213.96,341.15,59.933,1489965303,"201051344000633","219011344069620",27.19,7.30,0,333.33,347.46,6.5,4.3,0.009,633275.5,633275.5,31036,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965306,1753042.00
03/19/2017 19:15,2,0.248,ACTIVE,213.29,339.34,59.922,1489965303,"201051344000469","219011344069620",27.25,7.00,0,332.73,345.36,6.9,4.7,0.009,635875.0,635875.0,30997,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965307,1753043.00
03/19/2017 19:15,2,0.227,ACTIVE,212.38,338.44,59.959,1489965303,"201051344000646","219011344069620",27.73,7.70,0,332.43,344.76,6.4,4.2,0.009,629907.9,629907.9,30900,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965308,1753044.00
03/19/2017 19:15,2,0.152,ACTIVE,211.93,336.94,59.970,1489965303,"274151322000052","219011344069620",27.77,10.30,0,333.63,342.05,4.3,2.3,0.013,903146.9,903146.9,30279,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965309,1753045.00
03/19/2017 19:15,2,0.240,ACTIVE,212.83,339.04,59.938,1489965303,"201051344000585","219011344069620",27.83,7.70,0,333.03,345.66,6.8,4.6,0.004,640345.2,640345.2,31060,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965310,1753046.00
03/19/2017 19:15,2,0.240,ACTIVE,212.38,337.84,59.912,1489965303,"201051344001230","219011344069620",25.25,7.30,0,332.43,344.15,6.2,4.0,0.013,634210.6,634210.6,30773,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965311,1753047.00
03/19/2017 19:15,2,0.232,ACTIVE,213.29,338.74,59.928,1489965303,"201051344000582","219011344069620",27.73,7.00,0,334.24,345.06,6.6,4.4,0.013,624234.9,624234.9,30975,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965312,1753048.00
03/19/2017 19:15,2,0.258,ACTIVE,212.38,337.84,59.933,1489965303,"201051344000955","219011344069620",27.67,7.70,0,332.43,344.15,7.2,5.1,0.009,642197.2,642197.2,30862,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965313,1753049.00
03/19/2017 19:15,2,0.072,ACTIVE,212.38,337.54,59.981,1489965303,"274151322000094","219011344069620",29.22,9.70,0,335.14,368.50,2.2,0.2,0.004,737429.0,737429.0,31549,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965313,1753050.00
03/19/2017 19:15,2,0.254,ACTIVE,213.29,338.44,59.970,1489965303,"201051344000579","219011344069620",27.73,8.00,0,333.63,344.45,7.2,5.0,0.009,653369.3,653369.3,30827,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965314,1753051.00
03/19/2017 19:15,2,0.248,ACTIVE,212.61,338.14,59.949,1489965303,"201051344000890","219011344069620",27.51,7.70,0,333.03,344.15,6.9,4.8,0.009,635967.0,635967.0,30986,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965315,1753052.00
03/19/2017 19:15,2,0.248,ACTIVE,213.06,339.04,59.933,1489965303,"201051344000438","219011344069620",27.67,7.00,0,334.24,345.06,7.0,4.8,0.013,638877.7,638877.7,30954,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965316,1753053.00
03/19/2017 19:15,2,0.266,ACTIVE,213.06,338.74,59.970,1489965303,"201051344000417","219011344069620",18.65,7.30,0,333.03,344.45,5.0,2.9,0.000,611697.2,611697.2,31264,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965317,1753054.00
03/19/2017 19:15,2,0.137,ACTIVE,212.16,336.34,59.949,1489965303,"274151322000083","219011344069620",26.16,9.30,0,334.24,342.05,3.6,1.5,0.009,894127.7,894127.7,30335,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965318,1753055.00
03/19/2017 19:15,2,0.135,ACTIVE,212.83,337.54,59.944,1489965303,"274151322000076","219011344069620",27.69,10.00,0,335.44,342.05,3.8,1.8,0.009,952638.1,952638.1,30441,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965319,1753056.00
03/19/2017 19:15,2,0.223,ACTIVE,213.29,339.65,59.954,1489965303,"201051344000868","219011344069620",26.92,7.30,0,333.63,344.76,6.1,3.9,0.004,634612.4,634612.4,31028,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965320,1753057.00
03/19/2017 19:15,2,0.125,ACTIVE,212.38,337.24,59.970,1489965303,"274151322000095","219011344069620",27.39,9.00,0,334.54,341.45,3.5,1.4,0.013,943528.9,943528.9,30560,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965321,1753058.00
03/19/2017 19:15,2,0.189,ACTIVE,213.51,340.55,59.928,1489965303,"201051344000988","219011344069620",18.81,7.70,0,331.83,346.86,3.6,1.6,0.004,586608.1,586608.1,31065,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965322,1753059.00
03/19/2017 19:15,2,0.229,ACTIVE,212.83,337.84,59.965,1489965303,"201051344001025","219011344069620",26.84,7.30,0,333.03,344.45,6.2,4.1,0.009,638000.0,638000.0,31148,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965322,1753060.00
03/19/2017 19:15,2,0.234,ACTIVE,213.51,338.44,59.965,1489965303,"201051344000458","219011344069620",27.25,9.00,0,333.03,344.45,6.5,4.3,0.013,646795.1,646795.1,30653,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965323,1753061.00
03/19/2017 19:15,2,0.221,ACTIVE,213.96,340.55,59.944,1489965303,"201051344000853","219011344069620",25.92,7.30,0,334.84,346.26,5.8,3.7,0.009,647032.9,647032.9,30496,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965324,1753062.00
03/19/2017 19:15,2,0.229,ACTIVE,213.06,339.34,59.965,1489965303,"201051344000685","219011344069620",26.68,7.30,0,333.03,345.66,6.2,4.1,0.009,639085.9,639085.9,30839,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965325,1753063.00
03/19/2017 19:15,2,0.232,ACTIVE,212.83,339.04,59.912,1489965303,"201051344000917","219011344069620",26.32,8.50,0,332.43,346.26,6.2,4.1,0.004,635800.9,635800.9,30825,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965326,1753064.00
03/19/2017 19:15,2,0.205,ACTIVE,212.83,339.04,60.007,1489965303,"201051344001145","219011344069620",26.66,7.00,0,334.84,345.66,5.6,3.4,0.009,643619.3,643619.3,30669,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965327,1753065.00
03/19/2017 19:15,2,0.248,ACTIVE,212.83,338.74,60.002,1489965303,"201051344000651","219011344069620",27.02,6.70,0,334.54,345.66,6.8,4.6,0.009,632184.4,632184.4,31032,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965328,1753066.00
03/19/2017 19:15,2,0.115,ACTIVE,211.03,334.84,59.944,1489965303,"274151322000088","219011344069620",25.92,10.00,0,333.33,341.75,3.0,1.0,0.009,856505.1,856505.1,30553,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965329,1753067.00
03/19/2017 19:15,2,0.088,ACTIVE,212.38,337.54,59.954,1489965303,"274151322000068","219011344069620",29.22,11.30,0,334.84,376.92,2.6,0.6,0.000,737783.6,737783.6,31478,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965330,1753068.00
03/19/2017 19:15,2,0.219,ACTIVE,212.38,337.24,59.959,1489965303,"201051344001135","219011344069620",27.51,7.30,0,333.93,343.85,6.1,4.0,0.013,628163.8,628163.8,31049,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965331,1753069.00
03/19/2017 19:15,2,0.227,ACTIVE,212.83,341.15,59.975,1489965303,"201051344000594","219011344069620",20.83,8.00,0,332.43,345.36,4.8,2.7,0.000,648486.3,648486.3,30903,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965332,1753070.00
03/19/2017 19:15,2,0.234,ACTIVE,212.83,337.54,59.938,1489965303,"201051344001203","219011344069620",26.24,7.70,0,333.63,345.66,6.3,4.1,0.009,636570.4,636570.4,31101,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965332,1753071.00
03/19/2017 19:15,2,0.123,ACTIVE,211.93,336.64,59.959,1489965303,"274151322000054","219011344069620",27.25,10.70,0,332.73,341.75,3.4,1.3,0.009,875053.0,875053.0,30451,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965333,1753072.00
03/19/2017 19:15,2,0.221,ACTIVE,213.51,338.74,59.954,1489965303,"201051344000867","219011344069620",26.78,8.00,0,333.63,345.36,6.0,3.9,0.009,633725.8,633725.8,31061,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965334,1753073.00
03/19/2017 19:15,2,0.268,ACTIVE,212.83,339.04,59.965,1489965303,"201051344001093","219011344069620",26.68,8.50,0,333.03,344.76,7.2,5.1,0.009,635480.0,635480.0,30920,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965335,1753074.00
03/19/2017 19:15,2,0.164,ACTIVE,213.06,339.04,59.949,1489965303,"201051344000900","219011344069620",26.14,7.30,0,333.93,344.76,4.3,2.3,0.009,654893.8,654893.8,30408,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965336,1753075.00
03/19/2017 19:15,2,0.234,ACTIVE,213.51,339.34,59.933,1489965303,"201051344000648","219011344069620",27.04,6.70,0,334.54,345.06,6.5,4.3,0.004,644513.0,644513.0,30477,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965337,1753076.00
03/19/2017 19:15,2,0.217,ACTIVE,213.51,339.65,59.959,1489965303,"201051344000569","219011344069620",27.99,7.70,0,333.93,344.76,6.2,4.0,0.013,656944.6,656944.6,30391,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965338,1753077.00
03/19/2017 19:15,2,0.213,ACTIVE,213.29,338.74,59.954,1489965303,"201051344000983","219011344069620",27.35,7.70,0,333.03,344.45,6.0,3.8,0.009,647733.1,647733.1,30582,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965339,1753078.00
03/19/2017 19:15,2,0.211,ACTIVE,213.29,339.04,59.965,1489965303,"201051344001158","219011344069620",26.60,7.00,0,333.33,345.36,5.7,3.6,0.009,633801.4,633801.4,30935,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965340,1753079.00
03/19/2017 19:15,2,0.240,ACTIVE,213.96,340.55,59.949,1489965303,"201051344000576","219011344069620",25.92,7.00,0,334.54,345.96,6.3,4.2,0.009,647710.8,647710.8,30458,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965341,1753080.00
03/19/2017 19:15,2,0.135,ACTIVE,212.16,336.64,59.944,1489965303,"274151322000087","219011344069620",26.58,12.30,0,333.93,342.05,3.7,1.6,0.000,846571.7,846571.7,30816,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489965342,1753081.00
03/19/2017 19:30,2,0.107,ALERT,213.51,301.17,60.012,1489966203,"201051344000645","219011344069620",15.70,7.30,0,300.57,359.48,1.7,0.0,0.000,646825.3,646825.3,30499,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966205,1753082.00
03/19/2017 19:30,2,0.018,ALERT,212.16,298.47,59.965,1489966203,"274151322000085","219011344069620",28.86,8.50,0,296.66,340.55,0.0,0.0,0.000,872683.1,872683.1,30511,0,0,0,L,1151911521,0,122.46,122.23,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489966207,1753083.00
03/19/2017 19:30,2,0.076,ALERT,213.74,301.17,59.970,1489966203,"201051344000633","219011344069620",29.90,6.30,0,297.87,343.85,2.3,0.3,0.000,633275.9,633275.9,31037,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1489966209,1753084.00
03/19/2017 19:30,2,0.148,ALERT,213.06,301.17,59.965,1489966203,"201051344000469","219011344069620",14.45,6.30,0,299.37,343.85,2.2,0.2,0.000,635875.7,635875.7,30998,0,0,0,L,1122011218,0,120.88,122.68,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966210,1753085.00
03/19/2017 19:30,2,0.111,ALERT,212.61,301.47,59.991,1489966203,"201051344000646","219011344069620",14.45,7.00,0,299.67,358.28,1.6,0.0,0.000,629908.3,629908.3,30901,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966212,1753086.00
03/19/2017 19:30,2,0.041,ALERT,211.48,298.47,59.965,1489966203,"274151322000052","219011344069620",29.22,9.00,0,296.06,340.25,0.0,0.0,0.000,903147.0,903147.0,30280,0,0,0,L,1151911521,0,121.33,122.46,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1489966214,1753087.00
03/19/2017 19:30,2,0.135,ALERT,213.06,301.47,60.007,1489966203,"201051344000585","219011344069620",14.73,7.30,0,299.67,353.77,2.0,0.0,0.000,640345.8,640345.8,31061,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966216,1753088.00
03/19/2017 19:30,2,0.070,ALERT,212.61,301.77,59.970,1489966203,"201051344001230","219011344069620",29.66,6.70,0,300.27,342.05,2.1,0.1,0.000,634211.0,634211.0,30774,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489966218,1753089.00
03/19/2017 19:30,2,0.127,ALERT,213.29,302.07,59.944,1489966203,"201051344000582","219011344069620",15.41,6.70,0,300.87,353.17,2.0,0.0,0.000,624235.4,624235.4,30976,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966219,1753090.00
03/19/2017 19:30,2,0.146,ALERT,212.61,301.47,59.996,1489966203,"201051344000955","219011344069620",13.54,7.00,0,299.97,355.58,2.0,0.0,0.000,642197.8,642197.8,30863,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966221,1753091.00
03/19/2017 19:30,2,0.000,ALERT,211.70,299.37,59.965,1489966203,"274151322000094","219011344069620",39.42,8.00,0,296.06,401.86,0.0,0.0,0.000,737429.0,737429.0,31550,0,0,0,L,1151911521,0,121.33,122.68,0100,5,0,0,0,0,0,0,176,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1489966223,1753092.00
03/19/2017 19:30,2,0.107,ALERT,213.06,301.77,59.954,1489966203,"201051344000579","219011344069620",25.64,7.30,0,301.17,357.68,2.6,0.6,0.000,653369.9,653369.9,30828,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1489966225,1753093.00
03/19/2017 19:30,2,0.145,ALERT,212.61,301.47,59.970,1489966203,"201051344000890","219011344069620",15.35,7.00,0,300.57,360.38,2.2,0.2,0.000,635967.6,635967.6,30987,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489966227,1753094.00
03/19/2017 19:30,2,0.090,ALERT,212.83,301.47,59.954,1489966203,"201051344000438","219011344069620",30.10,6.70,0,300.27,357.98,2.8,0.8,0.000,638878.3,638878.3,30955,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1489966228,1753095.00
03/19/2017 19:30,2,0.129,ALERT,213.06,300.87,59.954,1489966203,"201051344000417","219011344069620",19.42,6.70,0,298.77,341.15,2.5,0.5,0.000,611697.6,611697.6,31265,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489966230,1753096.00
03/19/2017 19:30,2,0.020,ALERT,211.93,298.77,59.949,1489966203,"274151322000083","219011344069620",28.96,8.00,0,296.66,343.85,0.0,0.0,0.000,894127.8,894127.8,30336,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1489966232,1753097.00
03/19/2017 19:30,2,0.018,ALERT,212.38,298.47,59.944,1489966203,"274151322000076","219011344069620",29.78,8.50,0,296.66,340.55,0.0,0.0,0.000,952638.1,952638.1,30442,0,0,0,L,1151911521,0,122.01,122.68,0100,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489966234,1753098.00
03/19/2017 19:30,2,0.076,ALERT,213.06,302.37,59.965,1489966203,"201051344000868","219011344069620",29.60,6.70,0,300.87,342.95,2.3,0.3,0.000,634612.8,634612.8,31029,0,0,0,L,1122011218,0,121.33,122.68,0100,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1489966236,1753099.00
03/19/2017 19:30,2,0.012,ALERT,211.70,299.37,59.901,1489966203,"274151322000095","219011344069620",29.08,7.70,0,297.57,342.35,0.0,0.0,0.000,943528.9,943528.9,30561,0,0,0,L,1151911521,0,122.01,122.23,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1489966238,1753100.00
03/19/2017 19:30,2,0.059,ALERT,212.83,300.87,59.949,1489966203,"201051344000988","219011344069620",19.58,7.00,0,297.87,342.35,1.2,0.0,0.000,586608.2,586608.2,31066,0,0,0,L,1122011218,0,120.88,122.46,0100,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489966240,1753101.00
03/19/2017 19:30,2,0.072,ALERT,212.61,300.27,59.975,1489966203,"201051344001025","219011344069620",30.04,6.70,0,299.37,352.27,2.2,0.2,0.000,638000.5,638000.5,31149,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489966242,1753102.00
03/19/2017 19:30,2,0.090,ALERT,212.83,301.47,59.959,1489966203,"201051344000458","219011344069620",29.56,8.00,0,300.27,341.45,2.7,0.7,0.000,646795.6,646795.6,30654,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489966243,1753103.00
03/19/2017 19:30,2,0.055,ALERT,213.74,301.17,59.944,1489966203,"201051344000853","219011344069620",26.24,6.70,0,300.27,343.55,1.7,0.0,0.000,647033.2,647033.2,30497,0,0,0,L,1122011218,0,121.78,122.68,0100,6,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489966245,1753104.00
03/19/2017 19:30,2,0.057,ALERT,213.06,301.47,59.912,1489966203,"201051344000685","219011344069620",29.76,6.70,0,299.37,342.05,1.8,0.0,0.000,639086.3,639086.3,30840,0,0,0,L,1122011218,0,122.91,121.55,0100,3,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1489966247,1753105.00
03/19/2017 19:30,2,0.066,ALERT,212.83,300.87,59.970,1489966203,"201051344000917","219011344069620",29.64,7.70,0,298.47,360.08,2.0,0.0,0.000,635801.3,635801.3,30826,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1489966249,1753106.00
03/19/2017 19:30,2,0.055,ALERT,212.83,301.17,59.928,1489966203,"201051344001145","219011344069620",29.90,6.30,0,300.27,359.48,1.7,0.0,0.000,643619.7,643619.7,30670,0,0,0,L,1122011218,0,122.23,121.55,0100,6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1489966250,1753107.00
03/19/2017 19:30,2,0.074,ALERT,212.83,300.57,60.018,1489966203,"201051344000651","219011344069620",29.70,6.00,0,299.37,357.98,2.3,0.3,0.000,632184.9,632184.9,31033,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489966252,1753108.00
03/19/2017 19:30,2,0.008,ALERT,211.25,297.87,59.933,1489966203,"274151322000088","219011344069620",27.63,9.00,0,296.36,341.45,0.0,0.0,0.000,856505.1,856505.1,30554,0,0,0,L,1151911521,0,122.01,121.78,0100,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1489966254,1753109.00
03/19/2017 19:30,2,0.008,ALERT,211.93,321.91,59.949,1489966203,"274151322000068","219011344069620",39.70,9.70,0,295.76,407.27,0.0,0.0,0.000,737783.7,737783.7,31479,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,178,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1489966256,1753110.00
03/19/2017 19:30,2,0.072,ALERT,212.61,301.17,59.986,1489966203,"201051344001135","219011344069620",30.02,7.00,0,299.97,353.17,2.2,0.2,0.000,628164.3,628164.3,31050,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1489966258,1753111.00
