ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 19:30,2,0.076,ALERT,213.06,302.07,59.965,1489966203,"201051344000594","219011344069620",30.02,7.00,0,299.97,342.05,2.4,0.3,0.000,648486.8,648486.8,30904,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1489966259,1753112.00
03/19/2017 19:30,2,0.082,ALERT,212.61,300.57,59.949,1489966203,"201051344001203","219011344069620",26.50,7.00,0,299.67,355.58,2.0,0.0,0.000,636570.9,636570.9,31102,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489966261,1753113.00
03/19/2017 19:30,2,0.014,ALERT,211.70,298.77,59.970,1489966203,"274151322000054","219011344069620",28.59,9.30,0,296.66,339.04,0.0,0.0,0.000,875053.1,875053.1,30452,0,0,0,L,1151911521,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489966263,1753114.00
03/19/2017 19:30,2,0.074,ALERT,213.51,300.87,59.970,1489966203,"201051344000867","219011344069620",29.30,7.30,0,299.07,341.45,2.3,0.3,0.000,633726.2,633726.2,31062,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1489966265,1753115.00
03/19/2017 19:30,2,0.117,ALERT,212.83,300.87,59.954,1489966203,"201051344001093","219011344069620",29.38,7.70,0,299.67,360.38,3.5,1.5,0.000,635480.7,635480.7,30921,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1489966267,1753116.00
03/19/2017 19:30,2,0.020,ALERT,213.06,301.47,59.933,1489966203,"201051344000900","219011344069620",29.44,6.70,0,299.07,342.05,0.7,0.0,0.000,654894.0,654894.0,30409,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489966268,1753117.00
03/19/2017 19:30,2,0.084,ALERT,213.06,300.57,59.996,1489966203,"201051344000648","219011344069620",29.68,6.30,0,299.67,342.95,2.5,0.5,0.000,644513.5,644513.5,30478,0,0,0,L,1122011218,0,120.88,122.68,0100,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489966270,1753118.00
03/19/2017 19:30,2,0.084,ALERT,213.29,301.77,59.949,1489966203,"201051344000569","219011344069620",29.86,7.00,0,300.87,358.58,2.6,0.6,0.000,656945.1,656945.1,30392,0,0,0,L,1122011218,0,121.10,122.68,0100,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1489966272,1753119.00
03/19/2017 19:30,2,0.072,ALERT,213.06,301.47,59.944,1489966203,"201051344000983","219011344069620",29.62,7.00,0,300.57,341.45,2.2,0.2,0.000,647733.5,647733.5,30583,0,0,0,L,1122011218,0,121.55,122.23,0100,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489966274,1753120.00
03/19/2017 19:30,2,0.057,ALERT,213.06,300.87,59.938,1489966203,"201051344001158","219011344069620",29.56,6.30,0,299.67,342.65,1.7,0.0,0.000,633801.7,633801.7,30936,0,0,0,L,1122011218,0,121.10,122.23,0100,6,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1489966276,1753121.00
03/19/2017 19:30,2,0.086,ALERT,213.51,301.77,59.922,1489966203,"201051344000576","219011344069620",28.98,6.70,0,299.97,342.95,2.5,0.5,0.000,647711.2,647711.2,30459,0,0,0,L,1122011218,0,121.55,122.46,0100,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489966278,1753122.00
03/19/2017 19:30,2,0.027,ALERT,211.93,297.57,59.928,1489966203,"274151322000087","219011344069620",27.91,10.30,0,295.76,342.05,0.0,0.0,0.000,846571.8,846571.8,30817,0,0,0,L,1151911521,0,121.78,122.23,0100,8,0,0,0,0,0,0,39,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1489966279,1753123.00
03/19/2017 19:45,2,0.055,ALERT,213.29,300.87,60.002,1489967103,"201051344000645","219011344069620",27.69,6.70,0,299.07,303.88,1.6,0.0,0.000,646825.3,646825.3,30501,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967105,1753124.00
03/19/2017 19:45,2,0.000,ALERT,211.93,298.77,59.975,1489967103,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,872683.1,872683.1,30513,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967107,1753125.00
03/19/2017 19:45,2,0.076,ALERT,213.51,300.87,60.002,1489967103,"201051344000633","219011344069620",27.04,6.00,0,297.57,303.28,2.1,0.1,0.000,633276.0,633276.0,31039,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967109,1753126.00
03/19/2017 19:45,2,0.088,ALERT,213.06,301.17,59.986,1489967103,"201051344000469","219011344069620",26.46,6.00,0,297.87,303.58,2.4,0.4,0.000,635875.8,635875.8,31000,0,0,0,L,1122011218,0,121.10,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967110,1753127.00
03/19/2017 19:45,2,0.057,ALERT,212.16,300.27,60.023,1489967103,"201051344000646","219011344069620",24.23,6.30,0,298.47,304.48,1.3,0.0,0.000,629908.3,629908.3,30903,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967112,1753128.00
03/19/2017 19:45,2,0.000,ALERT,211.70,299.07,60.028,1489967103,"274151322000052","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,903147.0,903147.0,30282,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967114,1753129.00
03/19/2017 19:45,2,0.076,ALERT,212.61,300.57,59.996,1489967103,"201051344000585","219011344069620",27.59,7.00,0,298.47,304.78,2.2,0.2,0.000,640345.8,640345.8,31063,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967116,1753130.00
03/19/2017 19:45,2,0.072,ALERT,212.38,300.87,59.970,1489967103,"201051344001230","219011344069620",26.72,6.30,0,299.37,305.08,2.0,0.0,0.000,634211.0,634211.0,30776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967118,1753131.00
03/19/2017 19:45,2,0.074,ALERT,213.06,301.47,59.986,1489967103,"201051344000582","219011344069620",27.31,6.00,0,299.67,305.38,2.1,0.1,0.000,624235.5,624235.5,30978,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967119,1753132.00
03/19/2017 19:45,2,0.092,ALERT,212.16,300.57,59.991,1489967103,"201051344000955","219011344069620",27.33,6.70,0,299.07,304.78,2.6,0.6,0.000,642198.0,642198.0,30865,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967121,1753133.00
03/19/2017 19:45,2,0.000,ALERT,211.70,298.47,60.012,1489967103,"274151322000094","219011344069620",0.00,7.00,0,295.76,374.21,0.0,0.0,0.000,737429.0,737429.0,31552,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1489967123,1753134.00
03/19/2017 19:45,2,0.094,ALERT,212.83,301.77,59.996,1489967103,"201051344000579","219011344069620",27.41,6.70,0,299.67,304.48,2.6,0.6,0.000,653370.1,653370.1,30830,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967125,1753135.00
03/19/2017 19:45,2,0.104,ALERT,212.16,300.87,59.986,1489967103,"201051344000890","219011344069620",27.61,6.70,0,299.37,305.38,2.9,0.9,0.000,635967.8,635967.8,30989,0,0,0,L,1122011218,0,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967127,1753136.00
03/19/2017 19:45,2,0.092,ALERT,212.38,299.97,59.959,1489967103,"201051344000438","219011344069620",27.25,6.00,0,299.07,304.48,2.5,0.5,0.000,638878.5,638878.5,30957,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967128,1753137.00
03/19/2017 19:45,2,0.133,ALERT,212.61,299.67,60.002,1489967103,"201051344000417","219011344069620",17.06,6.30,0,298.47,304.18,2.3,0.3,0.000,611697.7,611697.7,31267,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967130,1753138.00
03/19/2017 19:45,2,0.000,ALERT,211.93,298.77,59.938,1489967103,"274151322000083","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,894127.8,894127.8,30338,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967132,1753139.00
03/19/2017 19:45,2,0.000,ALERT,212.38,298.17,59.981,1489967103,"274151322000076","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,952638.1,952638.1,30444,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967134,1753140.00
03/19/2017 19:45,2,0.074,ALERT,212.83,302.07,59.954,1489967103,"201051344000868","219011344069620",26.70,6.30,0,299.67,304.78,2.0,0.1,0.000,634612.8,634612.8,31031,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967136,1753141.00
03/19/2017 19:45,2,0.000,ALERT,211.93,299.97,59.991,1489967103,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,943528.9,943528.9,30563,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967137,1753142.00
03/19/2017 19:45,2,0.061,ALERT,212.83,301.17,59.996,1489967103,"201051344000988","219011344069620",17.49,6.70,0,296.66,303.58,1.1,0.0,0.000,586608.2,586608.2,31068,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967139,1753143.00
03/19/2017 19:45,2,0.070,ALERT,212.38,299.67,59.996,1489967103,"201051344001025","219011344069620",27.57,6.00,0,298.47,304.48,2.0,0.0,0.000,638000.5,638000.5,31151,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967141,1753144.00
03/19/2017 19:45,2,0.000,ALERT,212.83,301.17,59.954,1489967103,"201051344000458","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,646795.7,646795.7,30656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967143,1753145.00
03/19/2017 19:45,2,0.062,ACTIVE_NO_POWER,213.51,300.87,60.034,1489967103,"201051344000853","219011344069620",27.49,6.30,0,299.07,303.88,1.8,0.0,0.000,647033.2,647033.2,30499,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489967145,1753146.00
03/19/2017 19:45,2,0.057,ALERT,212.83,300.27,59.996,1489967103,"201051344000685","219011344069620",26.88,6.30,0,298.47,304.78,1.6,0.0,0.000,639086.3,639086.3,30842,0,0,0,L,1122011218,0,122.68,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967147,1753147.00
03/19/2017 19:45,2,0.066,ALERT,212.83,300.27,60.002,1489967103,"201051344000917","219011344069620",26.66,7.00,0,297.87,304.18,1.8,0.0,0.000,635801.3,635801.3,30828,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967148,1753148.00
03/19/2017 19:45,2,0.057,ALERT,212.61,300.57,60.002,1489967103,"201051344001145","219011344069620",27.23,6.00,0,299.07,305.08,1.6,0.0,0.000,643619.7,643619.7,30672,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967150,1753149.00
03/19/2017 19:45,2,0.080,ALERT,212.61,299.67,59.975,1489967103,"201051344000651","219011344069620",27.00,5.50,0,298.47,303.88,2.2,0.2,0.000,632184.9,632184.9,31035,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967152,1753150.00
03/19/2017 19:45,2,0.000,ALERT,211.48,298.47,59.996,1489967103,"274151322000088","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,856505.1,856505.1,30556,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967154,1753151.00
03/19/2017 19:45,2,0.000,ALERT,212.38,297.87,60.012,1489967103,"274151322000068","219011344069620",0.00,8.50,0,295.76,379.92,0.0,0.0,0.000,737783.7,737783.7,31481,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1489967156,1753152.00
03/19/2017 19:45,2,0.072,ALERT,212.16,300.27,60.002,1489967103,"201051344001135","219011344069620",27.59,6.30,0,299.07,304.48,2.0,0.1,0.000,628164.3,628164.3,31052,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967158,1753153.00
03/19/2017 19:45,2,0.000,ALERT,212.38,301.47,60.007,1489967103,"201051344000594","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,648486.8,648486.8,30906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967159,1753154.00
03/19/2017 19:45,2,0.070,ALERT,212.61,299.97,59.991,1489967103,"201051344001203","219011344069620",26.42,6.30,0,298.77,305.68,1.9,0.0,0.000,636570.9,636570.9,31104,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967161,1753155.00
03/19/2017 19:45,2,0.000,ALERT,211.70,299.07,59.991,1489967103,"274151322000054","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,875053.1,875053.1,30454,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967163,1753156.00
03/19/2017 19:45,2,0.000,ALERT,213.06,300.87,60.007,1489967103,"201051344000867","219011344069620",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,633726.2,633726.2,31064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967165,1753157.00
03/19/2017 19:45,2,0.000,ALERT,212.61,300.27,60.012,1489967103,"201051344001093","219011344069620",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,635481.0,635481.0,30923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967167,1753158.00
03/19/2017 19:45,2,0.000,ALERT,212.83,301.17,59.986,1489967103,"201051344000900","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,654894.0,654894.0,30411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967168,1753159.00
03/19/2017 19:45,2,0.000,ALERT,213.06,300.27,59.986,1489967103,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,644513.6,644513.6,30480,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967170,1753160.00
03/19/2017 19:45,2,0.000,ALERT,213.06,301.77,59.975,1489967103,"201051344000569","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,656945.2,656945.2,30394,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967172,1753161.00
03/19/2017 19:45,2,0.000,ALERT,212.83,301.17,60.034,1489967103,"201051344000983","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,647733.5,647733.5,30585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967174,1753162.00
03/19/2017 19:45,2,0.000,ALERT,212.83,300.87,59.975,1489967103,"201051344001158","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,633801.7,633801.7,30938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967176,1753163.00
03/19/2017 19:45,2,0.000,ALERT,213.29,301.47,59.981,1489967103,"201051344000576","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,647711.3,647711.3,30461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967178,1753164.00
03/19/2017 19:45,2,0.000,ALERT,211.70,297.57,60.007,1489967103,"274151322000087","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,846571.8,846571.8,30819,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1489967179,1753165.00
03/19/2017 20:00,2,0.000,ALERT,213.29,300.87,59.991,1489968003,"201051344000645","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,646825.3,646825.3,30503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1489968005,1753166.00
03/19/2017 20:00,2,0.000,ALERT,211.93,298.77,59.981,1489968003,"274151322000085","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,872683.1,872683.1,30515,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968007,1753167.00
03/19/2017 20:00,2,0.000,ALERT,213.29,300.57,59.970,1489968003,"201051344000633","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,633276.0,633276.0,31041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1489968009,1753168.00
03/19/2017 20:00,2,0.000,ALERT,212.83,300.87,59.991,1489968003,"201051344000469","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,635875.8,635875.8,31002,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1489968011,1753169.00
03/19/2017 20:00,2,0.000,ALERT,211.93,300.27,59.981,1489968003,"201051344000646","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,629908.3,629908.3,30905,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1489968013,1753170.00
03/19/2017 20:00,2,0.000,ALERT,211.48,299.07,60.018,1489968003,"274151322000052","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,903147.0,903147.0,30284,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968015,1753171.00
03/19/2017 20:00,2,0.000,ALERT,212.16,300.57,59.991,1489968003,"201051344000585","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,640345.8,640345.8,31065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489968016,1753172.00
03/19/2017 20:00,2,0.000,ALERT,211.93,300.57,59.991,1489968003,"201051344001230","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,634211.0,634211.0,30778,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1489968018,1753173.00
03/19/2017 20:00,2,0.000,ALERT,212.61,301.17,59.991,1489968003,"201051344000582","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,624235.5,624235.5,30980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489968020,1753174.00
03/19/2017 20:00,2,0.000,ALERT,211.48,299.97,60.018,1489968003,"201051344000955","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,642198.0,642198.0,30867,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1489968022,1753175.00
03/19/2017 20:00,2,0.000,ALERT,211.70,297.57,59.954,1489968003,"274151322000094","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,737429.0,737429.0,31554,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968024,1753176.00
03/19/2017 20:00,2,0.000,ALERT,212.38,301.47,59.975,1489968003,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,653370.1,653370.1,30832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1489968026,1753177.00
03/19/2017 20:00,2,0.000,ALERT,211.93,300.57,59.954,1489968003,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,635967.9,635967.9,30991,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489968027,1753178.00
03/19/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1489968003,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,638878.5,638878.5,30959,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489968029,1753179.00
03/19/2017 20:00,2,0.000,ALERT,212.16,299.37,59.991,1489968003,"201051344000417","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,611697.7,611697.7,31269,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1489968031,1753180.00
03/19/2017 20:00,2,0.000,ALERT,211.70,298.47,60.007,1489968003,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,894127.8,894127.8,30340,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968033,1753181.00
03/19/2017 20:00,2,0.000,ALERT,212.16,298.47,59.986,1489968003,"274151322000076","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,952638.1,952638.1,30446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968034,1753182.00
03/19/2017 20:00,2,0.000,ALERT,212.38,301.17,59.986,1489968003,"201051344000868","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,634612.8,634612.8,31033,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1489968036,1753183.00
03/19/2017 20:00,2,0.000,ALERT,211.48,299.07,59.996,1489968003,"274151322000095","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,943528.9,943528.9,30565,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968038,1753184.00
03/19/2017 20:00,2,0.000,ALERT,212.38,300.57,59.991,1489968003,"201051344000988","219011344069620",0.00,6.30,0,296.66,302.98,0.0,0.0,0.000,586608.2,586608.2,31070,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1489968040,1753185.00
03/19/2017 20:00,2,0.000,ALERT,211.70,299.37,59.991,1489968003,"201051344001025","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,638000.5,638000.5,31153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1489968042,1753186.00
03/19/2017 20:00,2,0.000,ALERT,212.38,300.57,59.996,1489968003,"201051344000458","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,646795.7,646795.7,30658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968044,1753187.00
03/19/2017 20:00,2,0.000,ALERT,213.06,300.87,59.991,1489968003,"201051344000853","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,647033.2,647033.2,30501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1489968046,1753188.00
03/19/2017 20:00,2,0.000,ALERT,212.38,300.27,59.965,1489968003,"201051344000685","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,639086.3,639086.3,30844,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1489968047,1753189.00
03/19/2017 20:00,2,0.000,ALERT,212.16,299.67,59.991,1489968003,"201051344000917","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,635801.3,635801.3,30830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1489968049,1753190.00
03/19/2017 20:00,2,0.000,ALERT,212.16,299.97,59.996,1489968003,"201051344001145","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,643619.7,643619.7,30674,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1489968051,1753191.00
03/19/2017 20:00,2,0.000,ALERT,212.16,299.37,60.002,1489968003,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,632184.9,632184.9,31037,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1489968053,1753192.00
03/19/2017 20:00,2,0.000,ALERT,211.25,298.17,59.981,1489968003,"274151322000088","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,856505.1,856505.1,30558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968054,1753193.00
03/19/2017 20:00,2,0.000,ALERT,212.38,297.57,59.975,1489968003,"274151322000068","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,737783.7,737783.7,31483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968056,1753194.00
03/19/2017 20:00,2,0.000,ALERT,211.70,299.97,59.996,1489968003,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,628164.3,628164.3,31054,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1489968058,1753195.00
03/19/2017 20:00,2,0.000,ALERT,212.38,301.77,59.986,1489968003,"201051344000594","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,648486.8,648486.8,30908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968060,1753196.00
03/19/2017 20:00,2,0.000,ALERT,212.16,299.67,59.959,1489968003,"201051344001203","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,636570.9,636570.9,31106,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1489968062,1753197.00
03/19/2017 20:00,2,0.000,ALERT,211.48,298.47,59.981,1489968003,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,875053.1,875053.1,30456,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968064,1753198.00
03/19/2017 20:00,2,0.000,ALERT,212.61,300.57,59.975,1489968003,"201051344000867","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,633726.2,633726.2,31066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968065,1753199.00
03/19/2017 20:00,2,0.000,ALERT,211.70,299.97,59.986,1489968003,"201051344001093","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,635481.0,635481.0,30925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968067,1753200.00
03/19/2017 20:00,2,0.000,ALERT,212.38,301.17,59.986,1489968003,"201051344000900","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,654894.0,654894.0,30413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968069,1753201.00
03/19/2017 20:00,2,0.000,ALERT,212.61,300.27,59.986,1489968003,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,644513.6,644513.6,30482,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968071,1753202.00
03/19/2017 20:00,2,0.000,ALERT,212.38,301.17,59.975,1489968003,"201051344000569","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,656945.2,656945.2,30396,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968073,1753203.00
03/19/2017 20:00,2,0.000,ALERT,212.61,301.17,59.986,1489968003,"201051344000983","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,647733.5,647733.5,30587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968074,1753204.00
03/19/2017 20:00,2,0.000,ALERT,212.61,300.87,60.007,1489968003,"201051344001158","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,633801.7,633801.7,30940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968076,1753205.00
03/19/2017 20:00,2,0.000,ALERT,213.06,301.47,59.991,1489968003,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,647711.3,647711.3,30463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968078,1753206.00
03/19/2017 20:00,2,0.000,ALERT,211.48,297.57,59.981,1489968003,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,846571.8,846571.8,30821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968080,1753207.00
03/19/2017 20:15,2,0.000,ALERT,212.16,299.67,59.981,1489968903,"201051344000645","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,646825.3,646825.3,30505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968905,1753208.00
03/19/2017 20:15,2,0.000,ALERT,210.57,296.06,59.970,1489968903,"274151322000085","219011344069620",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,872683.1,872683.1,30517,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968907,1753209.00
03/19/2017 20:15,2,0.000,ALERT,212.38,299.37,59.959,1489968903,"201051344000633","219011344069620",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,633276.0,633276.0,31043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968909,1753210.00
03/19/2017 20:15,2,0.000,ALERT,211.70,299.67,59.986,1489968903,"201051344000469","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,635875.8,635875.8,31004,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968911,1753211.00
03/19/2017 20:15,2,0.000,ALERT,210.80,299.07,59.959,1489968903,"201051344000646","219011344069620",0.00,5.50,0,296.96,308.69,0.0,0.0,0.000,629908.3,629908.3,30907,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968913,1753212.00
03/19/2017 20:15,2,0.000,ALERT,210.12,296.66,59.965,1489968903,"274151322000052","219011344069620",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,903147.0,903147.0,30286,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968914,1753213.00
03/19/2017 20:15,2,0.000,ALERT,211.25,299.07,59.928,1489968903,"201051344000585","219011344069620",0.00,6.30,0,296.96,308.09,0.0,0.0,0.000,640345.8,640345.8,31067,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968916,1753214.00
03/19/2017 20:15,2,0.000,ALERT,211.03,299.37,59.975,1489968903,"201051344001230","219011344069620",0.00,6.00,0,297.87,309.29,0.0,0.0,0.000,634211.0,634211.0,30780,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968918,1753215.00
03/19/2017 20:15,2,0.000,ALERT,211.70,299.97,59.975,1489968903,"201051344000582","219011344069620",0.00,5.50,0,298.47,309.29,0.0,0.0,0.000,624235.5,624235.5,30982,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968920,1753216.00
03/19/2017 20:15,2,0.000,ALERT,210.57,298.77,59.954,1489968903,"201051344000955","219011344069620",0.00,6.00,0,297.57,308.69,0.0,0.0,0.000,642198.0,642198.0,30869,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968922,1753217.00
03/19/2017 20:15,2,0.000,ALERT,210.57,295.76,59.975,1489968903,"274151322000094","219011344069620",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,737429.0,737429.0,31556,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968923,1753218.00
03/19/2017 20:15,2,0.000,ALERT,211.70,300.27,59.986,1489968903,"201051344000579","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,653370.1,653370.1,30834,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968925,1753219.00
03/19/2017 20:15,2,0.000,ALERT,211.03,299.37,60.018,1489968903,"201051344000890","219011344069620",0.00,6.30,0,298.17,309.89,0.0,0.0,0.000,635967.9,635967.9,30993,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968927,1753220.00
03/19/2017 20:15,2,0.000,ALERT,211.25,298.77,59.975,1489968903,"201051344000438","219011344069620",0.00,5.50,0,297.87,308.99,0.0,0.0,0.000,638878.5,638878.5,30961,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968929,1753221.00
03/19/2017 20:15,2,0.000,ALERT,211.25,298.17,59.975,1489968903,"201051344000417","219011344069620",0.00,6.00,0,297.26,308.39,0.0,0.0,0.000,611697.7,611697.7,31271,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968930,1753222.00
03/19/2017 20:15,2,0.000,ALERT,210.57,296.66,59.965,1489968903,"274151322000083","219011344069620",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,894127.8,894127.8,30342,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968932,1753223.00
03/19/2017 20:15,2,0.000,ALERT,211.25,296.96,60.007,1489968903,"274151322000076","219011344069620",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,952638.1,952638.1,30448,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968934,1753224.00
03/19/2017 20:15,2,0.000,ALERT,211.70,300.27,59.975,1489968903,"201051344000868","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,634612.8,634612.8,31035,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968936,1753225.00
03/19/2017 20:15,2,0.000,ALERT,210.57,297.87,59.975,1489968903,"274151322000095","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,943528.9,943528.9,30567,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968938,1753226.00
03/19/2017 20:15,2,0.000,ALERT,211.48,299.07,59.981,1489968903,"201051344000988","219011344069620",0.00,6.30,0,295.16,302.37,0.0,0.0,0.000,586608.2,586608.2,31072,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968940,1753227.00
03/19/2017 20:15,2,0.000,ALERT,211.03,298.47,59.970,1489968903,"201051344001025","219011344069620",0.00,5.50,0,296.96,308.69,0.0,0.0,0.000,638000.5,638000.5,31155,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968941,1753228.00
03/19/2017 20:15,2,0.000,ALERT,211.48,299.37,59.991,1489968903,"201051344000458","219011344069620",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,646795.7,646795.7,30660,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968943,1753229.00
03/19/2017 20:15,2,0.000,ALERT,212.16,299.67,59.975,1489968903,"201051344000853","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,647033.2,647033.2,30503,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968945,1753230.00
03/19/2017 20:15,2,0.000,ALERT,211.48,298.77,59.975,1489968903,"201051344000685","219011344069620",0.00,6.00,0,297.57,309.29,0.0,0.0,0.000,639086.3,639086.3,30846,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968947,1753231.00
03/19/2017 20:15,2,0.000,ALERT,211.25,298.47,59.965,1489968903,"201051344000917","219011344069620",0.00,6.70,0,296.36,307.78,0.0,0.0,0.000,635801.3,635801.3,30832,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968949,1753232.00
03/19/2017 20:15,2,0.000,ALERT,211.48,299.07,59.970,1489968903,"201051344001145","219011344069620",0.00,6.00,0,297.87,309.89,0.0,0.0,0.000,643619.7,643619.7,30676,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968950,1753233.00
03/19/2017 20:15,2,0.000,ALERT,211.03,298.17,59.933,1489968903,"201051344000651","219011344069620",0.00,5.00,0,296.96,307.78,0.0,0.0,0.000,632184.9,632184.9,31039,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968952,1753234.00
03/19/2017 20:15,2,0.000,ALERT,209.90,296.06,59.970,1489968903,"274151322000088","219011344069620",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,856505.1,856505.1,30560,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968954,1753235.00
03/19/2017 20:15,2,0.000,ALERT,211.25,295.76,59.975,1489968903,"274151322000068","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,737783.7,737783.7,31485,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968956,1753236.00
03/19/2017 20:15,2,0.000,ALERT,210.80,298.77,59.981,1489968903,"201051344001135","219011344069620",0.00,6.00,0,297.57,308.69,0.0,0.0,0.000,628164.3,628164.3,31056,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968957,1753237.00
03/19/2017 20:15,2,0.000,ALERT,211.25,299.67,59.986,1489968903,"201051344000594","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,648486.8,648486.8,30910,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968959,1753238.00
03/19/2017 20:15,2,0.000,ALERT,211.03,298.17,59.986,1489968903,"201051344001203","219011344069620",0.00,6.00,0,296.66,309.89,0.0,0.0,0.000,636570.9,636570.9,31108,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968961,1753239.00
03/19/2017 20:15,2,0.000,ALERT,210.35,296.36,60.012,1489968903,"274151322000054","219011344069620",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,875053.1,875053.1,30458,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968963,1753240.00
03/19/2017 20:15,2,0.000,ALERT,211.70,298.47,60.002,1489968903,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,633726.2,633726.2,31068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968965,1753241.00
03/19/2017 20:15,2,0.000,ALERT,211.03,298.77,59.996,1489968903,"201051344001093","219011344069620",0.00,6.70,0,296.66,308.09,0.0,0.0,0.000,635481.0,635481.0,30927,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968966,1753242.00
03/19/2017 20:15,2,0.000,ALERT,211.25,298.77,59.991,1489968903,"201051344000900","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,654894.0,654894.0,30415,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968968,1753243.00
03/19/2017 20:15,2,0.000,ALERT,211.70,298.17,59.991,1489968903,"201051344000648","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,644513.6,644513.6,30484,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489968970,1753244.00
03/19/2017 20:15,2,0.000,ALERT,211.70,299.67,59.965,1489968903,"201051344000569","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,656945.2,656945.2,30398,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968972,1753245.00
03/19/2017 20:15,2,0.000,ALERT,211.48,299.07,59.975,1489968903,"201051344000983","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,647733.5,647733.5,30589,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968974,1753246.00
03/19/2017 20:15,2,0.000,ALERT,211.48,298.77,59.986,1489968903,"201051344001158","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,633801.7,633801.7,30942,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968975,1753247.00
03/19/2017 20:15,2,0.000,ALERT,211.93,299.37,59.991,1489968903,"201051344000576","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,647711.3,647711.3,30465,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968977,1753248.00
03/19/2017 20:15,2,0.000,ALERT,210.35,295.76,59.981,1489968903,"274151322000087","219011344069620",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,846571.8,846571.8,30823,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489968979,1753249.00
03/19/2017 20:30,2,0.000,ALERT,212.16,299.37,59.991,1489969803,"201051344000645","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,646825.3,646825.3,30507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969805,1753250.00
03/19/2017 20:30,2,0.000,ALERT,210.35,296.36,59.991,1489969803,"274151322000085","219011344069620",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,872683.1,872683.1,30519,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969807,1753251.00
03/19/2017 20:30,2,0.000,ALERT,212.38,299.67,60.023,1489969803,"201051344000633","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,633276.0,633276.0,31045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969809,1753252.00
03/19/2017 20:30,2,0.000,ALERT,211.70,299.07,60.002,1489969803,"201051344000469","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,635875.8,635875.8,31006,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969811,1753253.00
03/19/2017 20:30,2,0.000,ALERT,210.80,298.77,60.007,1489969803,"201051344000646","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,629908.3,629908.3,30909,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969813,1753254.00
03/19/2017 20:30,2,0.000,ALERT,210.35,297.26,59.991,1489969803,"274151322000052","219011344069620",0.00,6.70,0,294.56,300.27,0.0,0.0,0.000,903147.0,903147.0,30288,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969814,1753255.00
