ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 20:30,2,0.000,ALERT,211.48,299.37,60.012,1489969803,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,640345.8,640345.8,31069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969816,1753256.00
03/19/2017 20:30,2,0.000,ALERT,211.25,299.37,59.954,1489969803,"201051344001230","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,634211.0,634211.0,30782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969818,1753257.00
03/19/2017 20:30,2,0.000,ALERT,211.70,299.97,60.007,1489969803,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,624235.5,624235.5,30984,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969820,1753258.00
03/19/2017 20:30,2,0.000,ALERT,210.80,298.77,59.996,1489969803,"201051344000955","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,642198.0,642198.0,30871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969822,1753259.00
03/19/2017 20:30,2,0.000,ALERT,210.80,296.66,59.996,1489969803,"274151322000094","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,737429.0,737429.0,31558,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969823,1753260.00
03/19/2017 20:30,2,0.000,ALERT,211.93,299.97,59.996,1489969803,"201051344000579","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,653370.1,653370.1,30836,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969825,1753261.00
03/19/2017 20:30,2,0.000,ALERT,211.03,299.37,59.981,1489969803,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,635967.9,635967.9,30995,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969827,1753262.00
03/19/2017 20:30,2,0.000,ALERT,211.25,299.07,60.007,1489969803,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,638878.5,638878.5,30963,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969829,1753263.00
03/19/2017 20:30,2,0.000,ALERT,211.48,298.47,59.975,1489969803,"201051344000417","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,611697.7,611697.7,31273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969831,1753264.00
03/19/2017 20:30,2,0.000,ALERT,210.80,296.96,60.018,1489969803,"274151322000083","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,894127.8,894127.8,30344,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969833,1753265.00
03/19/2017 20:30,2,0.000,ALERT,211.25,297.87,59.991,1489969803,"274151322000076","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,952638.1,952638.1,30450,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969834,1753266.00
03/19/2017 20:30,2,0.000,ALERT,211.48,299.97,59.981,1489969803,"201051344000868","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,634612.8,634612.8,31037,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969836,1753267.00
03/19/2017 20:30,2,0.000,ALERT,210.57,298.17,59.991,1489969803,"274151322000095","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,943528.9,943528.9,30569,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969838,1753268.00
03/19/2017 20:30,2,0.000,ALERT,211.70,299.67,59.959,1489969803,"201051344000988","219011344069620",0.00,6.00,0,294.86,301.17,0.0,0.0,0.000,586608.2,586608.2,31074,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969840,1753269.00
03/19/2017 20:30,2,0.000,ALERT,211.03,298.47,59.975,1489969803,"201051344001025","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,638000.5,638000.5,31157,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969842,1753270.00
03/19/2017 20:30,2,0.000,ALERT,211.48,299.37,60.002,1489969803,"201051344000458","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,646795.7,646795.7,30662,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969843,1753271.00
03/19/2017 20:30,2,0.000,ALERT,212.38,299.67,59.996,1489969803,"201051344000853","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,647033.2,647033.2,30505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969845,1753272.00
03/19/2017 20:30,2,0.000,ALERT,211.70,299.07,59.991,1489969803,"201051344000685","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,639086.3,639086.3,30848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969847,1753273.00
03/19/2017 20:30,2,0.000,ALERT,211.25,298.47,59.986,1489969803,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,635801.3,635801.3,30834,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969849,1753274.00
03/19/2017 20:30,2,0.000,ALERT,211.48,299.37,59.996,1489969803,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,643619.7,643619.7,30678,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969851,1753275.00
03/19/2017 20:30,2,0.000,ALERT,211.48,298.47,59.991,1489969803,"201051344000651","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,632184.9,632184.9,31041,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969852,1753276.00
03/19/2017 20:30,2,0.000,ALERT,210.35,296.96,59.981,1489969803,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,856505.1,856505.1,30562,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969854,1753277.00
03/19/2017 20:30,2,0.000,ALERT,211.48,296.66,60.002,1489969803,"274151322000068","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,737783.7,737783.7,31487,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969856,1753278.00
03/19/2017 20:30,2,0.000,ALERT,210.80,298.77,60.007,1489969803,"201051344001135","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,628164.3,628164.3,31058,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969858,1753279.00
03/19/2017 20:30,2,0.000,ALERT,211.48,300.57,59.991,1489969803,"201051344000594","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,648486.8,648486.8,30912,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969859,1753280.00
03/19/2017 20:30,2,0.000,ALERT,211.48,298.77,59.996,1489969803,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,636570.9,636570.9,31110,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969861,1753281.00
03/19/2017 20:30,2,0.000,ALERT,210.80,297.26,60.023,1489969803,"274151322000054","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,875053.1,875053.1,30460,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969863,1753282.00
03/19/2017 20:30,2,0.000,ALERT,211.93,299.07,59.954,1489969803,"201051344000867","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,633726.2,633726.2,31070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969865,1753283.00
03/19/2017 20:30,2,0.000,ALERT,211.48,299.37,59.959,1489969803,"201051344001093","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,635481.0,635481.0,30929,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969867,1753284.00
03/19/2017 20:30,2,0.000,ALERT,211.70,299.67,59.996,1489969803,"201051344000900","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,654894.0,654894.0,30417,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969868,1753285.00
03/19/2017 20:30,2,0.000,ALERT,211.93,299.07,60.002,1489969803,"201051344000648","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,644513.6,644513.6,30486,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969870,1753286.00
03/19/2017 20:30,2,0.000,ALERT,211.70,300.27,59.996,1489969803,"201051344000569","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,656945.2,656945.2,30400,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969872,1753287.00
03/19/2017 20:30,2,0.000,ALERT,211.70,300.27,60.002,1489969803,"201051344000983","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,647733.5,647733.5,30591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489969874,1753288.00
03/19/2017 20:30,2,0.000,ALERT,211.93,299.37,59.975,1489969803,"201051344001158","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,633801.7,633801.7,30944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969876,1753289.00
03/19/2017 20:30,2,0.000,ALERT,212.38,300.87,60.007,1489969803,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,647711.3,647711.3,30467,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969877,1753290.00
03/19/2017 20:30,2,0.000,ALERT,210.80,296.36,59.986,1489969803,"274151322000087","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,846571.8,846571.8,30825,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489969879,1753291.00
03/19/2017 20:45,2,0.000,ALERT,213.06,300.57,59.986,1489970703,"201051344000645","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,646825.3,646825.3,30509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970705,1753292.00
03/19/2017 20:45,2,0.000,ALERT,211.48,298.47,59.981,1489970703,"274151322000085","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,872683.1,872683.1,30521,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970707,1753293.00
03/19/2017 20:45,2,0.000,ALERT,213.06,300.57,59.954,1489970703,"201051344000633","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,633276.0,633276.0,31047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970709,1753294.00
03/19/2017 20:45,2,0.000,ALERT,212.61,300.87,59.986,1489970703,"201051344000469","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,635875.8,635875.8,31008,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970711,1753295.00
03/19/2017 20:45,2,0.000,ALERT,211.70,299.97,59.991,1489970703,"201051344000646","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,629908.3,629908.3,30911,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970713,1753296.00
03/19/2017 20:45,2,0.000,ALERT,211.25,298.77,59.986,1489970703,"274151322000052","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,903147.0,903147.0,30290,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970715,1753297.00
03/19/2017 20:45,2,0.000,ALERT,211.93,299.67,59.975,1489970703,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,640345.8,640345.8,31071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970717,1753298.00
03/19/2017 20:45,2,0.000,ALERT,211.70,299.97,59.981,1489970703,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,634211.0,634211.0,30784,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970719,1753299.00
03/19/2017 20:45,2,0.000,ALERT,212.38,300.87,60.023,1489970703,"201051344000582","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,624235.5,624235.5,30986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970720,1753300.00
03/19/2017 20:45,2,0.000,ALERT,211.48,299.97,59.981,1489970703,"201051344000955","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,642198.0,642198.0,30873,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970722,1753301.00
03/19/2017 20:45,2,0.000,ALERT,211.70,297.57,59.981,1489970703,"274151322000094","219011344069620",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,737429.0,737429.0,31560,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970724,1753302.00
03/19/2017 20:45,2,0.000,ALERT,212.61,301.77,59.928,1489970703,"201051344000579","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,653370.1,653370.1,30838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970726,1753303.00
03/19/2017 20:45,2,0.000,ALERT,211.70,299.97,59.981,1489970703,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,635967.9,635967.9,30997,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970728,1753304.00
03/19/2017 20:45,2,0.000,ALERT,212.16,300.27,60.012,1489970703,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,638878.5,638878.5,30965,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970729,1753305.00
03/19/2017 20:45,2,0.000,ALERT,212.16,299.37,59.975,1489970703,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,611697.7,611697.7,31275,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970731,1753306.00
03/19/2017 20:45,2,0.000,ALERT,211.70,298.47,59.965,1489970703,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,894127.8,894127.8,30346,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970733,1753307.00
03/19/2017 20:45,2,0.000,ALERT,212.16,298.17,59.933,1489970703,"274151322000076","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,952638.1,952638.1,30452,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970735,1753308.00
03/19/2017 20:45,2,0.000,ALERT,212.61,302.07,59.965,1489970703,"201051344000868","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,634612.8,634612.8,31039,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970736,1753309.00
03/19/2017 20:45,2,0.000,ALERT,211.70,298.77,59.954,1489970703,"274151322000095","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,943528.9,943528.9,30571,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970738,1753310.00
03/19/2017 20:45,2,0.000,ALERT,212.38,301.17,59.996,1489970703,"201051344000988","219011344069620",0.00,6.00,0,295.46,302.37,0.0,0.0,0.000,586608.2,586608.2,31076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970740,1753311.00
03/19/2017 20:45,2,0.000,ALERT,211.70,298.77,59.965,1489970703,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,638000.5,638000.5,31159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970742,1753312.00
03/19/2017 20:45,2,0.000,ALERT,212.61,301.17,59.965,1489970703,"201051344000458","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,646795.7,646795.7,30664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970744,1753313.00
03/19/2017 20:45,2,0.000,ALERT,213.06,300.87,59.965,1489970703,"201051344000853","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,647033.2,647033.2,30507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970745,1753314.00
03/19/2017 20:45,2,0.000,ALERT,212.16,299.97,59.917,1489970703,"201051344000685","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,639086.3,639086.3,30850,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970747,1753315.00
03/19/2017 20:45,2,0.000,ALERT,211.93,299.37,59.959,1489970703,"201051344000917","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,635801.3,635801.3,30836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970749,1753316.00
03/19/2017 20:45,2,0.000,ALERT,212.16,300.27,59.933,1489970703,"201051344001145","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,643619.7,643619.7,30680,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970751,1753317.00
03/19/2017 20:45,2,0.000,ALERT,212.16,299.37,59.944,1489970703,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,632184.9,632184.9,31043,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970753,1753318.00
03/19/2017 20:45,2,0.000,ALERT,211.03,297.57,59.959,1489970703,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,856505.1,856505.1,30564,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970755,1753319.00
03/19/2017 20:45,2,0.000,ALERT,212.16,297.26,59.944,1489970703,"274151322000068","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,737783.7,737783.7,31489,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970757,1753320.00
03/19/2017 20:45,2,0.000,ALERT,211.48,299.97,59.965,1489970703,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,628164.3,628164.3,31060,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970758,1753321.00
03/19/2017 20:45,2,0.000,ALERT,212.16,301.47,59.938,1489970703,"201051344000594","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,648486.8,648486.8,30914,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970760,1753322.00
03/19/2017 20:45,2,0.000,ALERT,211.93,299.37,59.959,1489970703,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,636570.9,636570.9,31112,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970762,1753323.00
03/19/2017 20:45,2,0.000,ALERT,211.25,298.17,59.938,1489970703,"274151322000054","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,875053.1,875053.1,30462,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970764,1753324.00
03/19/2017 20:45,2,0.000,ALERT,213.06,300.87,59.933,1489970703,"201051344000867","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,633726.2,633726.2,31072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970765,1753325.00
03/19/2017 20:45,2,0.000,ALERT,211.93,299.97,59.949,1489970703,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,635481.0,635481.0,30931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970767,1753326.00
03/19/2017 20:45,2,0.000,ALERT,212.38,301.17,59.954,1489970703,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,654894.0,654894.0,30419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970769,1753327.00
03/19/2017 20:45,2,0.000,ALERT,212.83,300.27,59.954,1489970703,"201051344000648","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,644513.6,644513.6,30488,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970771,1753328.00
03/19/2017 20:45,2,0.000,ALERT,212.61,302.07,59.949,1489970703,"201051344000569","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,656945.2,656945.2,30402,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970773,1753329.00
03/19/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1489970703,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,647733.5,647733.5,30593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970775,1753330.00
03/19/2017 20:45,2,0.000,ALERT,212.61,300.87,59.954,1489970703,"201051344001158","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,633801.7,633801.7,30946,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489970776,1753331.00
03/19/2017 20:45,2,0.000,ALERT,213.06,301.77,59.949,1489970703,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,647711.3,647711.3,30469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970778,1753332.00
03/19/2017 20:45,2,0.000,ALERT,211.48,297.87,59.949,1489970703,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,846571.8,846571.8,30827,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489970780,1753333.00
03/19/2017 21:00,2,0.000,ALERT,212.61,299.97,60.039,1489971603,"201051344000645","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,646825.3,646825.3,30511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971605,1753334.00
03/19/2017 21:00,2,0.000,ALERT,211.25,297.26,60.007,1489971603,"274151322000085","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,872683.1,872683.1,30523,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971607,1753335.00
03/19/2017 21:00,2,0.000,ALERT,212.61,299.67,60.034,1489971603,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,633276.0,633276.0,31049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971608,1753336.00
03/19/2017 21:00,2,0.000,ALERT,211.93,299.67,60.007,1489971603,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,635875.8,635875.8,31010,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489971610,1753337.00
03/19/2017 21:00,2,0.000,ALERT,211.25,299.97,60.023,1489971603,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,629908.3,629908.3,30913,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489971612,1753338.00
03/19/2017 21:00,2,0.000,ALERT,210.80,297.87,59.996,1489971603,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,903147.0,903147.0,30292,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971614,1753339.00
03/19/2017 21:00,2,0.000,ALERT,211.48,300.27,60.002,1489971603,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,640345.8,640345.8,31073,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971615,1753340.00
03/19/2017 21:00,2,0.000,ALERT,211.25,300.27,60.023,1489971603,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,634211.0,634211.0,30786,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971617,1753341.00
03/19/2017 21:00,2,0.000,ALERT,212.16,301.17,60.018,1489971603,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,624235.5,624235.5,30988,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971619,1753342.00
03/19/2017 21:00,2,0.000,ALERT,211.03,299.97,60.012,1489971603,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,642198.0,642198.0,30875,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971621,1753343.00
03/19/2017 21:00,2,0.000,ALERT,211.03,296.66,60.012,1489971603,"274151322000094","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,737429.0,737429.0,31562,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971623,1753344.00
03/19/2017 21:00,2,0.000,ALERT,211.93,300.57,60.023,1489971603,"201051344000579","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,653370.1,653370.1,30840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971624,1753345.00
03/19/2017 21:00,2,0.000,ALERT,211.25,300.27,60.023,1489971603,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,635967.9,635967.9,30999,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971626,1753346.00
03/19/2017 21:00,2,0.000,ALERT,211.48,299.97,60.018,1489971603,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,638878.5,638878.5,30967,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971628,1753347.00
03/19/2017 21:00,2,0.000,ALERT,211.70,299.37,60.023,1489971603,"201051344000417","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,611697.7,611697.7,31277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971630,1753348.00
03/19/2017 21:00,2,0.000,ALERT,211.25,298.17,60.002,1489971603,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,894127.8,894127.8,30348,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971632,1753349.00
03/19/2017 21:00,2,0.000,ALERT,211.70,297.57,60.012,1489971603,"274151322000076","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,952638.1,952638.1,30454,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971634,1753350.00
03/19/2017 21:00,2,0.000,ALERT,211.93,300.57,60.012,1489971603,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,634612.8,634612.8,31041,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971636,1753351.00
03/19/2017 21:00,2,0.000,ALERT,211.03,298.47,60.012,1489971603,"274151322000095","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,943528.9,943528.9,30573,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971638,1753352.00
03/19/2017 21:00,2,0.000,ALERT,211.70,299.67,60.007,1489971603,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,586608.2,586608.2,31078,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971640,1753353.00
03/19/2017 21:00,2,0.000,ALERT,211.25,298.77,60.012,1489971603,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,638000.5,638000.5,31161,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489971642,1753354.00
03/19/2017 21:00,2,0.000,ALERT,211.93,300.27,59.970,1489971603,"201051344000458","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,646795.7,646795.7,30666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971644,1753355.00
03/19/2017 21:00,2,0.000,ALERT,212.38,299.67,60.012,1489971603,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,647033.2,647033.2,30509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971645,1753356.00
03/19/2017 21:00,2,0.000,ALERT,211.70,299.97,60.012,1489971603,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,639086.3,639086.3,30852,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971647,1753357.00
03/19/2017 21:00,2,0.000,ALERT,211.48,299.07,60.034,1489971603,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,635801.3,635801.3,30838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971649,1753358.00
03/19/2017 21:00,2,0.000,ALERT,211.70,299.97,60.007,1489971603,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,643619.7,643619.7,30682,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971651,1753359.00
03/19/2017 21:00,2,0.000,ALERT,211.48,299.07,60.002,1489971603,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,632184.9,632184.9,31045,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971653,1753360.00
03/19/2017 21:00,2,0.000,ALERT,210.57,297.57,60.034,1489971603,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,856505.1,856505.1,30566,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971654,1753361.00
03/19/2017 21:00,2,0.000,ALERT,211.70,296.96,60.007,1489971603,"274151322000068","219011344069620",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,737783.7,737783.7,31491,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971656,1753362.00
03/19/2017 21:00,2,0.000,ALERT,211.25,299.67,60.012,1489971603,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,628164.3,628164.3,31062,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971658,1753363.00
03/19/2017 21:00,2,0.000,ALERT,211.70,300.27,60.002,1489971603,"201051344000594","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,648486.8,648486.8,30916,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971660,1753364.00
03/19/2017 21:00,2,0.000,ALERT,211.48,299.37,60.012,1489971603,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,636570.9,636570.9,31114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971661,1753365.00
03/19/2017 21:00,2,0.000,ALERT,210.80,297.87,60.007,1489971603,"274151322000054","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,875053.1,875053.1,30464,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971663,1753366.00
03/19/2017 21:00,2,0.000,ALERT,212.16,299.67,60.018,1489971603,"201051344000867","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,633726.2,633726.2,31074,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971665,1753367.00
03/19/2017 21:00,2,0.000,ALERT,211.25,299.67,60.012,1489971603,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,635481.0,635481.0,30933,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489971667,1753368.00
03/19/2017 21:00,2,0.000,ALERT,211.70,299.97,60.007,1489971603,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,654894.0,654894.0,30421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971669,1753369.00
03/19/2017 21:00,2,0.000,ALERT,212.16,299.07,60.007,1489971603,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,644513.6,644513.6,30490,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971670,1753370.00
03/19/2017 21:00,2,0.000,ALERT,211.93,299.97,60.007,1489971603,"201051344000569","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,656945.2,656945.2,30404,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971672,1753371.00
03/19/2017 21:00,2,0.000,ALERT,211.93,299.97,60.002,1489971603,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,647733.5,647733.5,30595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971674,1753372.00
03/19/2017 21:00,2,0.000,ALERT,212.16,299.37,60.012,1489971603,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,633801.7,633801.7,30948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971676,1753373.00
03/19/2017 21:00,2,0.000,ALERT,212.61,300.57,59.996,1489971603,"201051344000576","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,647711.3,647711.3,30471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489971678,1753374.00
03/19/2017 21:00,2,0.000,ALERT,211.25,296.06,60.002,1489971603,"274151322000087","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,846571.8,846571.8,30829,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489971679,1753375.00
03/19/2017 21:15,2,0.000,ALERT,212.38,301.17,60.007,1489972503,"201051344000645","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,646825.3,646825.3,30513,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972505,1753376.00
03/19/2017 21:15,2,0.000,ALERT,210.57,297.26,59.996,1489972503,"274151322000085","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,872683.1,872683.1,30525,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972507,1753377.00
03/19/2017 21:15,2,0.000,ALERT,212.61,301.17,60.007,1489972503,"201051344000633","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,633276.0,633276.0,31051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972508,1753378.00
03/19/2017 21:15,2,0.000,ALERT,212.16,301.47,59.991,1489972503,"201051344000469","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,635875.8,635875.8,31012,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972510,1753379.00
03/19/2017 21:15,2,0.000,ALERT,211.25,299.67,60.039,1489972503,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,629908.3,629908.3,30915,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972512,1753380.00
03/19/2017 21:15,2,0.000,ALERT,210.57,297.87,59.991,1489972503,"274151322000052","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,903147.0,903147.0,30294,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972514,1753381.00
03/19/2017 21:15,2,0.000,ALERT,211.70,299.97,60.007,1489972503,"201051344000585","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,640345.8,640345.8,31075,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972516,1753382.00
03/19/2017 21:15,2,0.000,ALERT,211.48,299.97,59.970,1489972503,"201051344001230","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,634211.0,634211.0,30788,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972517,1753383.00
03/19/2017 21:15,2,0.000,ALERT,211.93,300.57,59.991,1489972503,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,624235.5,624235.5,30990,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972519,1753384.00
03/19/2017 21:15,2,0.000,ALERT,211.03,299.37,60.002,1489972503,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,642198.0,642198.0,30877,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972521,1753385.00
03/19/2017 21:15,2,0.000,ALERT,210.80,296.66,59.996,1489972503,"274151322000094","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,737429.0,737429.0,31564,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972523,1753386.00
03/19/2017 21:15,2,0.000,ALERT,212.16,301.77,59.986,1489972503,"201051344000579","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,653370.1,653370.1,30842,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972525,1753387.00
03/19/2017 21:15,2,0.000,ALERT,211.48,300.27,59.996,1489972503,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,635967.9,635967.9,31001,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972526,1753388.00
03/19/2017 21:15,2,0.000,ALERT,211.70,299.97,59.986,1489972503,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,638878.5,638878.5,30969,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972528,1753389.00
03/19/2017 21:15,2,0.000,ALERT,211.93,299.37,60.007,1489972503,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,611697.7,611697.7,31279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972530,1753390.00
03/19/2017 21:15,2,0.000,ALERT,210.80,296.96,60.007,1489972503,"274151322000083","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,894127.8,894127.8,30350,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972532,1753391.00
03/19/2017 21:15,2,0.000,ALERT,211.48,297.26,60.007,1489972503,"274151322000076","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,952638.1,952638.1,30456,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972533,1753392.00
03/19/2017 21:15,2,0.000,ALERT,211.93,301.77,60.028,1489972503,"201051344000868","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,634612.8,634612.8,31043,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972535,1753393.00
03/19/2017 21:15,2,0.000,ALERT,210.80,298.47,59.996,1489972503,"274151322000095","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,943528.9,943528.9,30575,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972537,1753394.00
03/19/2017 21:15,2,0.000,ALERT,211.93,301.47,60.012,1489972503,"201051344000988","219011344069620",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,586608.2,586608.2,31080,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972539,1753395.00
03/19/2017 21:15,2,0.000,ALERT,211.48,299.37,60.012,1489972503,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,638000.5,638000.5,31163,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972541,1753396.00
03/19/2017 21:15,2,0.000,ALERT,211.93,301.47,60.007,1489972503,"201051344000458","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,646795.7,646795.7,30668,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972543,1753397.00
03/19/2017 21:15,2,0.000,ALERT,212.38,301.17,60.028,1489972503,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,647033.2,647033.2,30511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972545,1753398.00
03/19/2017 21:15,2,0.000,ALERT,211.93,299.97,59.965,1489972503,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,639086.3,639086.3,30854,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972546,1753399.00
03/19/2017 21:15,2,0.000,ALERT,211.70,299.67,60.007,1489972503,"201051344000917","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,635801.3,635801.3,30840,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972548,1753400.00
