ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 21:15,2,0.000,ALERT,211.93,300.27,60.002,1489972503,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,643619.7,643619.7,30684,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972550,1753401.00
03/19/2017 21:15,2,0.000,ALERT,211.70,299.37,60.002,1489972503,"201051344000651","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,632184.9,632184.9,31047,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972552,1753402.00
03/19/2017 21:15,2,0.000,ALERT,210.35,296.96,60.002,1489972503,"274151322000088","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,856505.1,856505.1,30568,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972553,1753403.00
03/19/2017 21:15,2,0.000,ALERT,211.48,296.66,60.028,1489972503,"274151322000068","219011344069620",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,737783.7,737783.7,31493,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972555,1753404.00
03/19/2017 21:15,2,0.000,ALERT,211.25,299.97,59.981,1489972503,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,628164.3,628164.3,31064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972557,1753405.00
03/19/2017 21:15,2,0.000,ALERT,211.70,299.37,60.007,1489972503,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,636570.9,636570.9,31116,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972560,1753406.00
03/19/2017 21:15,2,0.000,ALERT,210.57,297.57,60.007,1489972503,"274151322000054","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,875053.1,875053.1,30466,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972562,1753407.00
03/19/2017 21:15,2,0.000,ALERT,212.38,300.87,60.028,1489972503,"201051344000867","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,633726.2,633726.2,31076,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972564,1753408.00
03/19/2017 21:15,2,0.000,ALERT,211.48,299.97,60.012,1489972503,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,635481.0,635481.0,30935,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972565,1753409.00
03/19/2017 21:15,2,0.000,ALERT,211.93,301.47,60.007,1489972503,"201051344000900","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,654894.0,654894.0,30423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972567,1753410.00
03/19/2017 21:15,2,0.000,ALERT,212.16,300.87,60.007,1489972503,"201051344000648","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,644513.6,644513.6,30492,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972569,1753411.00
03/19/2017 21:15,2,0.000,ALERT,212.16,301.77,60.034,1489972503,"201051344000569","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,656945.2,656945.2,30406,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972571,1753412.00
03/19/2017 21:15,2,0.000,ALERT,212.16,301.77,60.028,1489972503,"201051344000983","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,647733.5,647733.5,30597,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972573,1753413.00
03/19/2017 21:15,2,0.000,ALERT,211.93,300.87,60.012,1489972503,"201051344001158","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,633801.7,633801.7,30950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972574,1753414.00
03/19/2017 21:15,2,0.000,ALERT,212.38,302.07,60.039,1489972503,"201051344000576","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,647711.3,647711.3,30473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972576,1753415.00
03/19/2017 21:15,2,0.000,ALERT,210.80,296.36,60.018,1489972503,"274151322000087","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,846571.8,846571.8,30831,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489972578,1753416.00
03/19/2017 21:15,2,0.000,ALERT,211.70,301.77,60.018,1489972503,"201051344000594","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,648486.8,648486.8,30918,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489972580,1753417.00
03/19/2017 21:30,2,0.000,ALERT,212.83,300.87,59.991,1489973403,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,646825.3,646825.3,30515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973405,1753418.00
03/19/2017 21:30,2,0.000,ALERT,211.48,298.77,59.981,1489973403,"274151322000085","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,872683.1,872683.1,30527,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973407,1753419.00
03/19/2017 21:30,2,0.000,ALERT,213.29,300.87,59.986,1489973403,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,633276.0,633276.0,31053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973409,1753420.00
03/19/2017 21:30,2,0.000,ALERT,212.61,301.17,60.002,1489973403,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,635875.8,635875.8,31014,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973411,1753421.00
03/19/2017 21:30,2,0.000,ALERT,211.48,300.27,59.986,1489973403,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,629908.3,629908.3,30917,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973413,1753422.00
03/19/2017 21:30,2,0.000,ALERT,211.03,298.47,59.970,1489973403,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,903147.0,903147.0,30296,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973414,1753423.00
03/19/2017 21:30,2,0.000,ALERT,211.70,300.27,59.959,1489973403,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,640345.8,640345.8,31077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973416,1753424.00
03/19/2017 21:30,2,0.000,ALERT,211.48,300.27,59.975,1489973403,"201051344001230","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,634211.0,634211.0,30790,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973418,1753425.00
03/19/2017 21:30,2,0.000,ALERT,212.16,300.87,59.970,1489973403,"201051344000582","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,624235.5,624235.5,30992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973420,1753426.00
03/19/2017 21:30,2,0.000,ALERT,211.25,300.27,59.949,1489973403,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,642198.0,642198.0,30879,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973422,1753427.00
03/19/2017 21:30,2,0.000,ALERT,211.25,297.57,59.933,1489973403,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,737429.0,737429.0,31566,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973423,1753428.00
03/19/2017 21:30,2,0.000,ALERT,212.38,301.17,59.986,1489973403,"201051344000579","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,653370.1,653370.1,30844,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973425,1753429.00
03/19/2017 21:30,2,0.000,ALERT,211.48,300.57,59.986,1489973403,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,635967.9,635967.9,31003,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973427,1753430.00
03/19/2017 21:30,2,0.000,ALERT,211.70,300.27,59.981,1489973403,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,638878.5,638878.5,30971,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973429,1753431.00
03/19/2017 21:30,2,0.000,ALERT,211.93,299.67,59.991,1489973403,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,611697.7,611697.7,31281,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973431,1753432.00
03/19/2017 21:30,2,0.000,ALERT,211.25,299.07,59.981,1489973403,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,894127.8,894127.8,30352,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973433,1753433.00
03/19/2017 21:30,2,0.000,ALERT,211.93,297.87,59.991,1489973403,"274151322000076","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,952638.1,952638.1,30458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973434,1753434.00
03/19/2017 21:30,2,0.000,ALERT,212.38,302.07,60.002,1489973403,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,634612.8,634612.8,31045,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973436,1753435.00
03/19/2017 21:30,2,0.000,ALERT,211.25,299.07,59.949,1489973403,"274151322000095","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,943528.9,943528.9,30577,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973438,1753436.00
03/19/2017 21:30,2,0.000,ALERT,212.38,301.17,59.938,1489973403,"201051344000988","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,586608.2,586608.2,31082,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973440,1753437.00
03/19/2017 21:30,2,0.000,ALERT,211.70,299.37,59.970,1489973403,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,638000.5,638000.5,31165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973442,1753438.00
03/19/2017 21:30,2,0.000,ALERT,212.61,301.77,60.028,1489973403,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,646795.7,646795.7,30670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973443,1753439.00
03/19/2017 21:30,2,0.000,ALERT,213.29,301.47,59.986,1489973403,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,647033.2,647033.2,30513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973445,1753440.00
03/19/2017 21:30,2,0.000,ALERT,211.93,300.27,59.986,1489973403,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,639086.3,639086.3,30856,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973447,1753441.00
03/19/2017 21:30,2,0.000,ALERT,211.70,299.37,59.981,1489973403,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,635801.3,635801.3,30842,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973449,1753442.00
03/19/2017 21:30,2,0.000,ALERT,211.93,300.57,59.981,1489973403,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,643619.7,643619.7,30686,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973451,1753443.00
03/19/2017 21:30,2,0.000,ALERT,211.70,299.37,59.965,1489973403,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,632184.9,632184.9,31049,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973452,1753444.00
03/19/2017 21:30,2,0.000,ALERT,211.25,298.47,59.996,1489973403,"274151322000088","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,856505.1,856505.1,30570,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973454,1753445.00
03/19/2017 21:30,2,0.000,ALERT,212.16,297.87,59.996,1489973403,"274151322000068","219011344069620",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,737783.7,737783.7,31495,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973456,1753446.00
03/19/2017 21:30,2,0.000,ALERT,211.70,300.27,60.023,1489973403,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,628164.3,628164.3,31066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973458,1753447.00
03/19/2017 21:30,2,0.000,ALERT,212.38,302.07,59.986,1489973403,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,648486.8,648486.8,30920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973459,1753448.00
03/19/2017 21:30,2,0.000,ALERT,212.16,300.27,59.949,1489973403,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,636570.9,636570.9,31118,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973461,1753449.00
03/19/2017 21:30,2,0.000,ALERT,211.25,298.47,59.991,1489973403,"274151322000054","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,875053.1,875053.1,30468,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973463,1753450.00
03/19/2017 21:30,2,0.000,ALERT,213.06,300.87,59.981,1489973403,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,633726.2,633726.2,31078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973465,1753451.00
03/19/2017 21:30,2,0.000,ALERT,212.16,300.87,59.996,1489973403,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,635481.0,635481.0,30937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973467,1753452.00
03/19/2017 21:30,2,0.000,ALERT,212.61,301.47,59.944,1489973403,"201051344000900","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,654894.0,654894.0,30425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973468,1753453.00
03/19/2017 21:30,2,0.000,ALERT,212.83,300.87,59.965,1489973403,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,644513.6,644513.6,30494,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973470,1753454.00
03/19/2017 21:30,2,0.000,ALERT,212.61,302.07,59.991,1489973403,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,656945.2,656945.2,30408,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973472,1753455.00
03/19/2017 21:30,2,0.000,ALERT,212.83,301.77,59.986,1489973403,"201051344000983","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,647733.5,647733.5,30599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973474,1753456.00
03/19/2017 21:30,2,0.000,ALERT,212.61,301.17,59.986,1489973403,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,633801.7,633801.7,30952,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489973476,1753457.00
03/19/2017 21:30,2,0.000,ALERT,213.06,301.77,60.028,1489973403,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,647711.3,647711.3,30475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973478,1753458.00
03/19/2017 21:30,2,0.000,ALERT,211.48,298.17,60.018,1489973403,"274151322000087","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,846571.8,846571.8,30833,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489973480,1753459.00
03/19/2017 21:45,2,0.000,ALERT,213.51,302.37,59.959,1489974303,"201051344000645","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,646825.3,646825.3,30517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974305,1753460.00
03/19/2017 21:45,2,0.000,ALERT,212.16,299.37,60.018,1489974303,"274151322000085","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,872683.1,872683.1,30529,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974307,1753461.00
03/19/2017 21:45,2,0.000,ALERT,213.51,301.77,59.975,1489974303,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,633276.0,633276.0,31055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974309,1753462.00
03/19/2017 21:45,2,0.000,ALERT,212.83,301.77,59.970,1489974303,"201051344000469","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,635875.8,635875.8,31016,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974311,1753463.00
03/19/2017 21:45,2,0.000,ALERT,211.93,300.57,59.975,1489974303,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,629908.3,629908.3,30919,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974313,1753464.00
03/19/2017 21:45,2,0.000,ALERT,211.70,299.67,59.975,1489974303,"274151322000052","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,903147.0,903147.0,30298,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974314,1753465.00
03/19/2017 21:45,2,0.000,ALERT,212.16,301.17,59.991,1489974303,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,640345.8,640345.8,31079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974316,1753466.00
03/19/2017 21:45,2,0.000,ALERT,212.16,301.17,59.991,1489974303,"201051344001230","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,634211.0,634211.0,30792,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974318,1753467.00
03/19/2017 21:45,2,0.000,ALERT,212.61,301.47,59.996,1489974303,"201051344000582","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,624235.5,624235.5,30994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974320,1753468.00
03/19/2017 21:45,2,0.000,ALERT,211.70,300.87,59.981,1489974303,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,642198.0,642198.0,30881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974322,1753469.00
03/19/2017 21:45,2,0.000,ALERT,211.93,299.07,59.981,1489974303,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,737429.0,737429.0,31568,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974323,1753470.00
03/19/2017 21:45,2,0.000,ALERT,212.83,302.68,59.986,1489974303,"201051344000579","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,653370.1,653370.1,30846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974325,1753471.00
03/19/2017 21:45,2,0.000,ALERT,212.16,301.77,59.991,1489974303,"201051344000890","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,635967.9,635967.9,31005,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974327,1753472.00
03/19/2017 21:45,2,0.000,ALERT,212.38,300.87,60.028,1489974303,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,638878.5,638878.5,30973,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974329,1753473.00
03/19/2017 21:45,2,0.000,ALERT,212.61,300.57,59.986,1489974303,"201051344000417","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,611697.7,611697.7,31283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974330,1753474.00
03/19/2017 21:45,2,0.000,ALERT,212.16,299.67,59.991,1489974303,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,894127.8,894127.8,30354,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974332,1753475.00
03/19/2017 21:45,2,0.000,ALERT,212.38,299.67,59.981,1489974303,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,952638.1,952638.1,30460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974334,1753476.00
03/19/2017 21:45,2,0.000,ALERT,212.83,302.68,59.986,1489974303,"201051344000868","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,634612.8,634612.8,31047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974336,1753477.00
03/19/2017 21:45,2,0.000,ALERT,211.70,300.27,59.981,1489974303,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,943528.9,943528.9,30579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974338,1753478.00
03/19/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1489974303,"201051344000988","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,586608.2,586608.2,31084,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974340,1753479.00
03/19/2017 21:45,2,0.000,ALERT,211.93,299.97,60.023,1489974303,"201051344001025","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,638000.5,638000.5,31167,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974342,1753480.00
03/19/2017 21:45,2,0.000,ALERT,212.83,302.37,59.981,1489974303,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,646795.7,646795.7,30672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974343,1753481.00
03/19/2017 21:45,2,0.000,ALERT,213.29,301.77,60.018,1489974303,"201051344000853","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,647033.2,647033.2,30515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974345,1753482.00
03/19/2017 21:45,2,0.000,ALERT,212.38,300.87,60.007,1489974303,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,639086.3,639086.3,30858,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974347,1753483.00
03/19/2017 21:45,2,0.000,ALERT,212.38,300.27,59.975,1489974303,"201051344000917","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,635801.3,635801.3,30844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974349,1753484.00
03/19/2017 21:45,2,0.000,ALERT,212.38,301.17,60.002,1489974303,"201051344001145","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,643619.7,643619.7,30688,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974351,1753485.00
03/19/2017 21:45,2,0.000,ALERT,212.38,300.57,59.986,1489974303,"201051344000651","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,632184.9,632184.9,31051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974352,1753486.00
03/19/2017 21:45,2,0.000,ALERT,211.48,299.37,59.949,1489974303,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,856505.1,856505.1,30572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974354,1753487.00
03/19/2017 21:45,2,0.000,ALERT,212.61,298.77,59.975,1489974303,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,737783.7,737783.7,31497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974356,1753488.00
03/19/2017 21:45,2,0.000,ALERT,211.93,300.87,59.981,1489974303,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,628164.3,628164.3,31068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974358,1753489.00
03/19/2017 21:45,2,0.000,ALERT,212.61,302.68,59.981,1489974303,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,648486.8,648486.8,30922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974359,1753490.00
03/19/2017 21:45,2,0.000,ALERT,212.16,300.27,59.975,1489974303,"201051344001203","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,636570.9,636570.9,31120,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489974361,1753491.00
03/19/2017 21:45,2,0.000,ALERT,211.70,300.27,59.986,1489974303,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,875053.1,875053.1,30470,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974363,1753492.00
03/19/2017 21:45,2,0.000,ALERT,213.06,302.07,59.986,1489974303,"201051344000867","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,633726.2,633726.2,31080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974365,1753493.00
03/19/2017 21:45,2,0.000,ALERT,212.38,300.87,59.981,1489974303,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,635481.0,635481.0,30939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974367,1753494.00
03/19/2017 21:45,2,0.000,ALERT,212.83,302.07,59.991,1489974303,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,654894.0,654894.0,30427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974368,1753495.00
03/19/2017 21:45,2,0.000,ALERT,213.06,301.47,59.986,1489974303,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,644513.6,644513.6,30496,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974370,1753496.00
03/19/2017 21:45,2,0.000,ALERT,212.83,302.68,59.981,1489974303,"201051344000569","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,656945.2,656945.2,30410,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974372,1753497.00
03/19/2017 21:45,2,0.000,ALERT,213.06,302.68,59.959,1489974303,"201051344000983","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,647733.5,647733.5,30601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974374,1753498.00
03/19/2017 21:45,2,0.000,ALERT,213.06,302.07,59.986,1489974303,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,633801.7,633801.7,30954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974376,1753499.00
03/19/2017 21:45,2,0.000,ALERT,213.51,302.68,60.002,1489974303,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,647711.3,647711.3,30477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974378,1753500.00
03/19/2017 21:45,2,0.000,ALERT,212.16,299.07,59.986,1489974303,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,846571.8,846571.8,30835,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489974379,1753501.00
03/19/2017 22:00,2,0.000,ALERT,214.19,302.98,60.002,1489975203,"201051344000645","219011344069620",0.00,6.30,0,287.65,304.48,0.0,0.0,0.000,646825.3,646825.3,30519,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975205,1753502.00
03/19/2017 22:00,2,0.000,ALERT,212.61,299.97,60.023,1489975203,"274151322000085","219011344069620",0.00,6.30,0,285.84,302.37,0.0,0.0,0.000,872683.1,872683.1,30531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975207,1753503.00
03/19/2017 22:00,2,0.000,ALERT,214.19,302.98,59.981,1489975203,"201051344000633","219011344069620",0.00,5.50,0,286.14,304.18,0.0,0.0,0.000,633276.0,633276.0,31057,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975209,1753504.00
03/19/2017 22:00,2,0.000,ALERT,213.74,302.98,59.991,1489975203,"201051344000469","219011344069620",0.00,5.00,0,287.05,304.18,0.0,0.0,0.000,635875.8,635875.8,31018,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975210,1753505.00
03/19/2017 22:00,2,0.000,ALERT,212.61,302.07,59.996,1489975203,"201051344000646","219011344069620",0.00,5.50,0,286.44,303.28,0.0,0.0,0.000,629908.3,629908.3,30921,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975212,1753506.00
03/19/2017 22:00,2,0.000,ALERT,212.16,299.97,59.986,1489975203,"274151322000052","219011344069620",0.00,6.30,0,285.54,302.37,0.0,0.0,0.000,903147.0,903147.0,30300,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975214,1753507.00
03/19/2017 22:00,2,0.000,ALERT,213.06,302.37,59.991,1489975203,"201051344000585","219011344069620",0.00,6.00,0,286.44,303.58,0.0,0.0,0.000,640345.8,640345.8,31081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975216,1753508.00
03/19/2017 22:00,2,0.000,ALERT,212.83,302.37,59.991,1489975203,"201051344001230","219011344069620",0.00,6.00,0,287.35,303.88,0.0,0.0,0.000,634211.0,634211.0,30794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975218,1753509.00
03/19/2017 22:00,2,0.000,ALERT,213.51,303.28,59.986,1489975203,"201051344000582","219011344069620",0.00,5.00,0,287.95,304.18,0.0,0.0,0.000,624235.5,624235.5,30996,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975219,1753510.00
03/19/2017 22:00,2,0.000,ALERT,212.61,302.37,59.986,1489975203,"201051344000955","219011344069620",0.00,6.00,0,287.05,303.58,0.0,0.0,0.000,642198.0,642198.0,30883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975221,1753511.00
03/19/2017 22:00,2,0.000,ALERT,212.61,299.97,59.944,1489975203,"274151322000094","219011344069620",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,737429.0,737429.0,31570,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975223,1753512.00
03/19/2017 22:00,2,0.000,ALERT,213.51,303.58,60.018,1489975203,"201051344000579","219011344069620",0.00,6.30,0,288.55,305.38,0.0,0.0,0.000,653370.1,653370.1,30848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975225,1753513.00
03/19/2017 22:00,2,0.000,ALERT,212.83,302.68,59.949,1489975203,"201051344000890","219011344069620",0.00,6.00,0,287.35,304.48,0.0,0.0,0.000,635967.9,635967.9,31007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975227,1753514.00
03/19/2017 22:00,2,0.000,ALERT,213.06,302.37,59.991,1489975203,"201051344000438","219011344069620",0.00,5.50,0,287.05,303.88,0.0,0.0,0.000,638878.5,638878.5,30975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975228,1753515.00
03/19/2017 22:00,2,0.000,ALERT,213.29,301.77,59.954,1489975203,"201051344000417","219011344069620",0.00,6.00,0,286.44,302.98,0.0,0.0,0.000,611697.7,611697.7,31285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975230,1753516.00
03/19/2017 22:00,2,0.000,ALERT,212.61,300.27,59.975,1489975203,"274151322000083","219011344069620",0.00,6.30,0,286.14,302.37,0.0,0.0,0.000,894127.8,894127.8,30356,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975232,1753517.00
03/19/2017 22:00,2,0.000,ALERT,213.06,299.97,59.975,1489975203,"274151322000076","219011344069620",0.00,6.30,0,285.84,302.37,0.0,0.0,0.000,952638.1,952638.1,30462,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975234,1753518.00
03/19/2017 22:00,2,0.000,ALERT,213.51,304.18,60.028,1489975203,"201051344000868","219011344069620",0.00,6.00,0,288.55,305.38,0.0,0.0,0.000,634612.8,634612.8,31049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975235,1753519.00
03/19/2017 22:00,2,0.000,ALERT,212.38,301.17,59.938,1489975203,"274151322000095","219011344069620",0.00,5.50,0,286.74,302.98,0.0,0.0,0.000,943528.9,943528.9,30581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975237,1753520.00
03/19/2017 22:00,2,0.000,ALERT,213.51,302.98,59.986,1489975203,"201051344000988","219011344069620",0.00,6.30,0,285.54,304.18,0.0,0.0,0.000,586608.2,586608.2,31086,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975239,1753521.00
03/19/2017 22:00,2,0.000,ALERT,212.83,301.47,59.975,1489975203,"201051344001025","219011344069620",0.00,5.00,0,286.14,304.18,0.0,0.0,0.000,638000.5,638000.5,31169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975241,1753522.00
03/19/2017 22:00,2,0.000,ALERT,213.51,303.28,59.986,1489975203,"201051344000458","219011344069620",0.00,7.00,0,287.95,305.38,0.0,0.0,0.000,646795.7,646795.7,30674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975243,1753523.00
03/19/2017 22:00,2,0.000,ALERT,214.19,302.98,59.991,1489975203,"201051344000853","219011344069620",0.00,5.50,0,287.95,304.78,0.0,0.0,0.000,647033.2,647033.2,30517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975245,1753524.00
03/19/2017 22:00,2,0.000,ALERT,213.29,302.37,59.944,1489975203,"201051344000685","219011344069620",0.00,6.00,0,287.05,303.58,0.0,0.0,0.000,639086.3,639086.3,30860,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975246,1753525.00
03/19/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1489975203,"201051344000917","219011344069620",0.00,7.00,0,285.84,302.98,0.0,0.0,0.000,635801.3,635801.3,30846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975248,1753526.00
03/19/2017 22:00,2,0.000,ALERT,213.29,302.37,59.991,1489975203,"201051344001145","219011344069620",0.00,5.50,0,287.05,304.18,0.0,0.0,0.000,643619.7,643619.7,30690,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975250,1753527.00
03/19/2017 22:00,2,0.000,ALERT,213.06,301.47,59.996,1489975203,"201051344000651","219011344069620",0.00,4.50,0,286.44,302.98,0.0,0.0,0.000,632184.9,632184.9,31053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975252,1753528.00
03/19/2017 22:00,2,0.000,ALERT,212.16,299.67,59.986,1489975203,"274151322000088","219011344069620",0.00,6.70,0,285.54,301.77,0.0,0.0,0.000,856505.1,856505.1,30574,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975254,1753529.00
03/19/2017 22:00,2,0.000,ALERT,213.29,300.27,59.991,1489975203,"274151322000068","219011344069620",0.00,6.70,0,284.94,301.17,0.0,0.0,0.000,737783.7,737783.7,31499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975256,1753530.00
03/19/2017 22:00,2,0.000,ALERT,212.61,302.07,59.986,1489975203,"201051344001135","219011344069620",0.00,5.50,0,286.74,303.88,0.0,0.0,0.000,628164.3,628164.3,31070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975258,1753531.00
03/19/2017 22:00,2,0.000,ALERT,213.29,303.88,59.986,1489975203,"201051344000594","219011344069620",0.00,5.50,0,287.65,305.08,0.0,0.0,0.000,648486.8,648486.8,30924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975259,1753532.00
03/19/2017 22:00,2,0.000,ALERT,213.06,301.77,59.991,1489975203,"201051344001203","219011344069620",0.00,5.50,0,286.74,305.08,0.0,0.0,0.000,636570.9,636570.9,31122,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975261,1753533.00
03/19/2017 22:00,2,0.000,ALERT,212.38,300.57,59.986,1489975203,"274151322000054","219011344069620",0.00,7.00,0,285.24,302.07,0.0,0.0,0.000,875053.1,875053.1,30472,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975263,1753534.00
03/19/2017 22:00,2,0.000,ALERT,213.96,302.68,59.996,1489975203,"201051344000867","219011344069620",0.00,6.30,0,287.35,305.08,0.0,0.0,0.000,633726.2,633726.2,31082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975265,1753535.00
03/19/2017 22:00,2,0.000,ALERT,212.83,302.07,59.981,1489975203,"201051344001093","219011344069620",0.00,6.70,0,286.74,303.58,0.0,0.0,0.000,635481.0,635481.0,30941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975267,1753536.00
03/19/2017 22:00,2,0.000,ALERT,213.51,302.98,59.991,1489975203,"201051344000900","219011344069620",0.00,6.00,0,287.65,304.48,0.0,0.0,0.000,654894.0,654894.0,30429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975268,1753537.00
03/19/2017 22:00,2,0.000,ALERT,213.74,302.68,60.028,1489975203,"201051344000648","219011344069620",0.00,5.00,0,287.05,304.48,0.0,0.0,0.000,644513.6,644513.6,30498,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975270,1753538.00
03/19/2017 22:00,2,0.000,ALERT,213.51,303.88,59.996,1489975203,"201051344000569","219011344069620",0.00,6.00,0,288.55,305.38,0.0,0.0,0.000,656945.2,656945.2,30412,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975272,1753539.00
03/19/2017 22:00,2,0.000,ALERT,213.51,303.58,60.039,1489975203,"201051344000983","219011344069620",0.00,6.30,0,287.95,305.08,0.0,0.0,0.000,647733.5,647733.5,30603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975274,1753540.00
03/19/2017 22:00,2,0.000,ALERT,213.74,303.28,59.996,1489975203,"201051344001158","219011344069620",0.00,5.00,0,287.35,304.18,0.0,0.0,0.000,633801.7,633801.7,30956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975275,1753541.00
03/19/2017 22:00,2,0.000,ALERT,214.19,303.88,59.996,1489975203,"201051344000576","219011344069620",0.00,5.00,0,287.95,304.78,0.0,0.0,0.000,647711.3,647711.3,30479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489975277,1753542.00
03/19/2017 22:00,2,0.000,ALERT,212.61,299.97,59.975,1489975203,"274151322000087","219011344069620",0.00,7.00,0,284.94,301.47,0.0,0.0,0.000,846571.8,846571.8,30837,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489975279,1753543.00
03/19/2017 22:15,2,0.000,ALERT,213.74,302.68,59.975,1489976103,"201051344000645","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,646825.3,646825.3,30521,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976105,1753544.00
03/19/2017 22:15,2,0.000,ALERT,212.16,299.67,59.965,1489976103,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,872683.1,872683.1,30533,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976107,1753545.00
