ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 22:15,2,0.000,ALERT,213.74,302.37,59.959,1489976103,"201051344000633","219011344069620",0.00,5.00,0,297.87,304.78,0.0,0.0,0.000,633276.0,633276.0,31059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976108,1753546.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.37,59.954,1489976103,"201051344000469","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,635875.8,635875.8,31020,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976110,1753547.00
03/19/2017 22:15,2,0.000,ALERT,212.61,302.37,59.975,1489976103,"201051344000646","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,629908.3,629908.3,30923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976112,1753548.00
03/19/2017 22:15,2,0.000,ALERT,211.70,299.97,59.949,1489976103,"274151322000052","219011344069620",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,903147.0,903147.0,30302,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976114,1753549.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.986,1489976103,"201051344000585","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,640345.8,640345.8,31083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976116,1753550.00
03/19/2017 22:15,2,0.000,ALERT,213.06,302.68,59.970,1489976103,"201051344001230","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,634211.0,634211.0,30796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976118,1753551.00
03/19/2017 22:15,2,0.000,ALERT,213.51,303.28,59.991,1489976103,"201051344000582","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,624235.5,624235.5,30998,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976119,1753552.00
03/19/2017 22:15,2,0.000,ALERT,212.83,302.37,59.975,1489976103,"201051344000955","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,642198.0,642198.0,30885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976121,1753553.00
03/19/2017 22:15,2,0.000,ALERT,212.16,299.67,59.938,1489976103,"274151322000094","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,737429.0,737429.0,31572,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976123,1753554.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.98,59.991,1489976103,"201051344000579","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,653370.1,653370.1,30850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976125,1753555.00
03/19/2017 22:15,2,0.000,ALERT,213.06,302.98,59.986,1489976103,"201051344000890","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,635967.9,635967.9,31009,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976126,1753556.00
03/19/2017 22:15,2,0.000,ALERT,213.06,302.37,60.023,1489976103,"201051344000438","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,638878.5,638878.5,30977,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976128,1753557.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.07,59.986,1489976103,"201051344000417","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,611697.7,611697.7,31287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976130,1753558.00
03/19/2017 22:15,2,0.000,ALERT,211.93,299.67,59.986,1489976103,"274151322000083","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,894127.8,894127.8,30358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976132,1753559.00
03/19/2017 22:15,2,0.000,ALERT,212.61,299.97,59.996,1489976103,"274151322000076","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,952638.1,952638.1,30464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976134,1753560.00
03/19/2017 22:15,2,0.000,ALERT,213.29,303.28,59.986,1489976103,"201051344000868","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,634612.8,634612.8,31051,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976136,1753561.00
03/19/2017 22:15,2,0.000,ALERT,212.16,301.17,59.975,1489976103,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,943528.9,943528.9,30583,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976138,1753562.00
03/19/2017 22:15,2,0.000,ALERT,213.06,302.68,59.991,1489976103,"201051344000988","219011344069620",0.00,6.00,0,296.96,304.78,0.0,0.0,0.000,586608.2,586608.2,31088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976139,1753563.00
03/19/2017 22:15,2,0.000,ALERT,212.83,301.77,59.991,1489976103,"201051344001025","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,638000.5,638000.5,31171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976141,1753564.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.98,59.991,1489976103,"201051344000458","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,646795.7,646795.7,30676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976143,1753565.00
03/19/2017 22:15,2,0.000,ALERT,213.96,302.68,59.996,1489976103,"201051344000853","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,647033.2,647033.2,30519,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976145,1753566.00
03/19/2017 22:15,2,0.000,ALERT,213.51,302.68,59.996,1489976103,"201051344000685","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,639086.3,639086.3,30862,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976146,1753567.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.37,59.986,1489976103,"201051344000917","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,635801.3,635801.3,30848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976148,1753568.00
03/19/2017 22:15,2,0.000,ALERT,213.51,303.28,59.996,1489976103,"201051344001145","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,643619.7,643619.7,30692,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976150,1753569.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.07,59.991,1489976103,"201051344000651","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,632184.9,632184.9,31055,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976152,1753570.00
03/19/2017 22:15,2,0.000,ALERT,211.70,299.97,59.954,1489976103,"274151322000088","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,856505.1,856505.1,30576,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976154,1753571.00
03/19/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1489976103,"274151322000068","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,737783.7,737783.7,31501,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976156,1753572.00
03/19/2017 22:15,2,0.000,ALERT,212.83,302.68,59.996,1489976103,"201051344001135","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,628164.3,628164.3,31072,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976157,1753573.00
03/19/2017 22:15,2,0.000,ALERT,213.06,303.58,59.959,1489976103,"201051344000594","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,648486.8,648486.8,30926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976159,1753574.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.991,1489976103,"201051344001203","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,636570.9,636570.9,31124,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976161,1753575.00
03/19/2017 22:15,2,0.000,ALERT,212.16,300.87,59.981,1489976103,"274151322000054","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,875053.1,875053.1,30474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976163,1753576.00
03/19/2017 22:15,2,0.000,ALERT,213.51,302.68,59.986,1489976103,"201051344000867","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,633726.2,633726.2,31084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976164,1753577.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.986,1489976103,"201051344001093","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,635481.0,635481.0,30943,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976166,1753578.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.981,1489976103,"201051344000900","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,654894.0,654894.0,30431,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976168,1753579.00
03/19/2017 22:15,2,0.000,ALERT,213.29,301.77,59.981,1489976103,"201051344000648","219011344069620",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,644513.6,644513.6,30500,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976170,1753580.00
03/19/2017 22:15,2,0.000,ALERT,213.29,303.28,59.938,1489976103,"201051344000569","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,656945.2,656945.2,30414,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489976172,1753581.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.98,59.970,1489976103,"201051344000983","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,647733.5,647733.5,30605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976174,1753582.00
03/19/2017 22:15,2,0.000,ALERT,213.29,302.68,59.975,1489976103,"201051344001158","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,633801.7,633801.7,30958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976176,1753583.00
03/19/2017 22:15,2,0.000,ALERT,213.96,303.28,59.975,1489976103,"201051344000576","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,647711.3,647711.3,30481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976178,1753584.00
03/19/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1489976103,"274151322000087","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,846571.8,846571.8,30839,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489976179,1753585.00
03/19/2017 22:30,2,0.000,ALERT,213.96,303.28,59.991,1489977003,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,646825.3,646825.3,30523,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977005,1753586.00
03/19/2017 22:30,2,0.000,ALERT,212.61,300.57,59.981,1489977003,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,872683.1,872683.1,30535,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977007,1753587.00
03/19/2017 22:30,2,0.000,ALERT,214.19,303.28,59.991,1489977003,"201051344000633","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,633276.0,633276.0,31061,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977009,1753588.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.58,59.991,1489977003,"201051344000469","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,635875.8,635875.8,31022,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977010,1753589.00
03/19/2017 22:30,2,0.000,ALERT,213.06,303.28,59.991,1489977003,"201051344000646","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,629908.3,629908.3,30925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977012,1753590.00
03/19/2017 22:30,2,0.000,ALERT,212.38,300.87,59.991,1489977003,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,903147.0,903147.0,30304,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977014,1753591.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.28,59.986,1489977003,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,640345.8,640345.8,31085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977016,1753592.00
03/19/2017 22:30,2,0.000,ALERT,213.29,303.58,59.944,1489977003,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,634211.0,634211.0,30798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977018,1753593.00
03/19/2017 22:30,2,0.000,ALERT,213.74,303.88,60.028,1489977003,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,624235.5,624235.5,31000,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977019,1753594.00
03/19/2017 22:30,2,0.000,ALERT,212.83,302.98,60.002,1489977003,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,642198.0,642198.0,30887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977021,1753595.00
03/19/2017 22:30,2,0.000,ALERT,212.38,300.27,59.991,1489977003,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,737429.0,737429.0,31574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977023,1753596.00
03/19/2017 22:30,2,0.000,ALERT,213.51,304.18,59.959,1489977003,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,653370.1,653370.1,30852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977025,1753597.00
03/19/2017 22:30,2,0.000,ALERT,213.06,303.58,60.034,1489977003,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,635967.9,635967.9,31011,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977026,1753598.00
03/19/2017 22:30,2,0.000,ALERT,213.29,302.98,59.996,1489977003,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,638878.5,638878.5,30979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977028,1753599.00
03/19/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1489977003,"201051344000417","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,611697.7,611697.7,31289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977030,1753600.00
03/19/2017 22:30,2,0.000,ALERT,212.83,301.77,60.002,1489977003,"274151322000083","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,894127.8,894127.8,30360,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977032,1753601.00
03/19/2017 22:30,2,0.000,ALERT,213.29,300.57,59.986,1489977003,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,952638.1,952638.1,30466,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977034,1753602.00
03/19/2017 22:30,2,0.000,ALERT,213.51,304.78,59.996,1489977003,"201051344000868","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,634612.8,634612.8,31053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977035,1753603.00
03/19/2017 22:30,2,0.000,ALERT,212.83,302.37,59.986,1489977003,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,943528.9,943528.9,30585,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977037,1753604.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.88,59.996,1489977003,"201051344000988","219011344069620",0.00,6.00,0,297.87,305.08,0.0,0.0,0.000,586608.2,586608.2,31090,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977039,1753605.00
03/19/2017 22:30,2,0.000,ALERT,213.06,302.37,59.981,1489977003,"201051344001025","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,638000.5,638000.5,31173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977041,1753606.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.88,60.023,1489977003,"201051344000458","219011344069620",0.00,6.70,0,300.87,306.28,0.0,0.0,0.000,646795.7,646795.7,30678,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977043,1753607.00
03/19/2017 22:30,2,0.000,ALERT,213.96,303.58,59.991,1489977003,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,647033.2,647033.2,30521,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977045,1753608.00
03/19/2017 22:30,2,0.000,ALERT,213.74,303.28,59.986,1489977003,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,639086.3,639086.3,30864,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977047,1753609.00
03/19/2017 22:30,2,0.000,ALERT,213.29,302.37,59.986,1489977003,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,635801.3,635801.3,30850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977048,1753610.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.28,60.039,1489977003,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,643619.7,643619.7,30694,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977050,1753611.00
03/19/2017 22:30,2,0.000,ALERT,213.51,302.37,59.996,1489977003,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,632184.9,632184.9,31057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977052,1753612.00
03/19/2017 22:30,2,0.000,ALERT,212.16,301.47,60.012,1489977003,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,856505.1,856505.1,30578,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977054,1753613.00
03/19/2017 22:30,2,0.000,ALERT,213.29,300.57,59.954,1489977003,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,737783.7,737783.7,31503,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977055,1753614.00
03/19/2017 22:30,2,0.000,ALERT,212.83,302.68,59.991,1489977003,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,628164.3,628164.3,31074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977057,1753615.00
03/19/2017 22:30,2,0.000,ALERT,213.06,304.48,60.023,1489977003,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,648486.8,648486.8,30928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977059,1753616.00
03/19/2017 22:30,2,0.000,ALERT,213.29,302.68,59.944,1489977003,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,636570.9,636570.9,31126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977061,1753617.00
03/19/2017 22:30,2,0.000,ALERT,212.38,301.47,59.975,1489977003,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,875053.1,875053.1,30476,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977063,1753618.00
03/19/2017 22:30,2,0.000,ALERT,213.74,303.28,59.970,1489977003,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,633726.2,633726.2,31086,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977064,1753619.00
03/19/2017 22:30,2,0.000,ALERT,213.29,302.68,59.975,1489977003,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,635481.0,635481.0,30945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977066,1753620.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.88,59.986,1489977003,"201051344000900","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,654894.0,654894.0,30433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977068,1753621.00
03/19/2017 22:30,2,0.000,ALERT,213.74,303.28,59.975,1489977003,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,644513.6,644513.6,30502,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977070,1753622.00
03/19/2017 22:30,2,0.000,ALERT,213.51,304.48,59.981,1489977003,"201051344000569","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,656945.2,656945.2,30416,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977072,1753623.00
03/19/2017 22:30,2,0.000,ALERT,213.51,303.88,59.981,1489977003,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,647733.5,647733.5,30607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977073,1753624.00
03/19/2017 22:30,2,0.000,ALERT,213.74,303.88,59.981,1489977003,"201051344001158","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,633801.7,633801.7,30960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977075,1753625.00
03/19/2017 22:30,2,0.000,ALERT,213.96,304.18,59.981,1489977003,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,647711.3,647711.3,30483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977077,1753626.00
03/19/2017 22:30,2,0.000,ALERT,212.83,300.27,59.954,1489977003,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,846571.8,846571.8,30841,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977079,1753627.00
03/19/2017 22:45,2,0.000,ALERT,213.96,303.58,59.986,1489977904,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,646825.3,646825.3,30525,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977906,1753628.00
03/19/2017 22:45,2,0.000,ALERT,212.83,301.17,59.991,1489977904,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,872683.1,872683.1,30537,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977907,1753629.00
03/19/2017 22:45,2,0.000,ALERT,214.19,303.58,60.023,1489977904,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,633276.0,633276.0,31063,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977909,1753630.00
03/19/2017 22:45,2,0.000,ALERT,213.51,303.88,59.986,1489977904,"201051344000469","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,635875.8,635875.8,31024,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977911,1753631.00
03/19/2017 22:45,2,0.000,ALERT,213.06,302.68,59.986,1489977904,"201051344000646","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,629908.3,629908.3,30927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977913,1753632.00
03/19/2017 22:45,2,0.000,ALERT,212.61,302.07,59.991,1489977904,"274151322000052","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,903147.0,903147.0,30306,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977914,1753633.00
03/19/2017 22:45,2,0.000,ALERT,213.29,302.98,59.986,1489977904,"201051344000585","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,640345.8,640345.8,31087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977916,1753634.00
03/19/2017 22:45,2,0.000,ALERT,213.06,303.28,59.986,1489977904,"201051344001230","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,634211.0,634211.0,30800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977918,1753635.00
03/19/2017 22:45,2,0.000,ALERT,213.74,303.88,59.996,1489977904,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,624235.5,624235.5,31002,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977920,1753636.00
03/19/2017 22:45,2,0.000,ALERT,212.83,302.98,59.991,1489977904,"201051344000955","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,642198.0,642198.0,30889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977922,1753637.00
03/19/2017 22:45,2,0.000,ALERT,212.61,300.57,60.002,1489977904,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,737429.0,737429.0,31576,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977924,1753638.00
03/19/2017 22:45,2,0.000,ALERT,213.51,304.48,59.996,1489977904,"201051344000579","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,653370.1,653370.1,30854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977925,1753639.00
03/19/2017 22:45,2,0.000,ALERT,213.06,303.28,59.986,1489977904,"201051344000890","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,635967.9,635967.9,31013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977927,1753640.00
03/19/2017 22:45,2,0.000,ALERT,213.29,302.98,60.007,1489977904,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,638878.5,638878.5,30981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977929,1753641.00
03/19/2017 22:45,2,0.000,ALERT,213.51,302.37,59.996,1489977904,"201051344000417","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,611697.7,611697.7,31291,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977931,1753642.00
03/19/2017 22:45,2,0.000,ALERT,212.83,302.07,60.002,1489977904,"274151322000083","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,894127.8,894127.8,30362,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977933,1753643.00
03/19/2017 22:45,2,0.000,ALERT,213.51,301.17,60.018,1489977904,"274151322000076","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,952638.1,952638.1,30468,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977935,1753644.00
03/19/2017 22:45,2,0.000,ALERT,213.51,304.48,60.007,1489977904,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,634612.8,634612.8,31055,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977936,1753645.00
03/19/2017 22:45,2,0.000,ALERT,212.83,302.68,60.007,1489977904,"274151322000095","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,943528.9,943528.9,30587,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977938,1753646.00
03/19/2017 22:45,2,0.000,ALERT,213.51,303.28,60.007,1489977904,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,586608.2,586608.2,31092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977940,1753647.00
03/19/2017 22:45,2,0.000,ALERT,213.29,302.07,60.002,1489977904,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,638000.5,638000.5,31175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977942,1753648.00
03/19/2017 22:45,2,0.000,ALERT,213.51,303.88,60.007,1489977904,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,646795.7,646795.7,30680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977944,1753649.00
03/19/2017 22:45,2,0.000,ALERT,214.19,303.88,60.012,1489977904,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,647033.2,647033.2,30523,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977945,1753650.00
03/19/2017 22:45,2,0.000,ALERT,213.51,302.68,60.002,1489977904,"201051344000685","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,639086.3,639086.3,30866,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977947,1753651.00
03/19/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1489977904,"201051344000917","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,635801.3,635801.3,30852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977949,1753652.00
03/19/2017 22:45,2,0.000,ALERT,213.74,303.28,60.018,1489977904,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,643619.7,643619.7,30696,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977951,1753653.00
03/19/2017 22:45,2,0.000,ALERT,213.29,301.77,59.981,1489977904,"201051344000651","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,632184.9,632184.9,31059,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977953,1753654.00
03/19/2017 22:45,2,0.000,ALERT,212.38,301.17,60.012,1489977904,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,856505.1,856505.1,30580,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977954,1753655.00
03/19/2017 22:45,2,0.000,ALERT,213.51,300.57,60.007,1489977904,"274151322000068","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,737783.7,737783.7,31505,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977956,1753656.00
03/19/2017 22:45,2,0.000,ALERT,212.83,302.37,60.012,1489977904,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,628164.3,628164.3,31076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977958,1753657.00
03/19/2017 22:45,2,0.000,ALERT,213.29,304.18,59.975,1489977904,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,648486.8,648486.8,30930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977960,1753658.00
03/19/2017 22:45,2,0.000,ALERT,213.29,302.68,60.007,1489977904,"201051344001203","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,636570.9,636570.9,31128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977962,1753659.00
03/19/2017 22:45,2,0.000,ALERT,212.61,301.47,60.028,1489977904,"274151322000054","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,875053.1,875053.1,30478,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977963,1753660.00
03/19/2017 22:45,2,0.000,ALERT,213.96,303.58,60.018,1489977904,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,633726.2,633726.2,31088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977965,1753661.00
03/19/2017 22:45,2,0.000,ALERT,213.29,302.68,60.012,1489977904,"201051344001093","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,635481.0,635481.0,30947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977967,1753662.00
03/19/2017 22:45,2,0.000,ALERT,213.51,303.58,60.023,1489977904,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,654894.0,654894.0,30435,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977969,1753663.00
03/19/2017 22:45,2,0.000,ALERT,213.74,303.28,60.023,1489977904,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,644513.6,644513.6,30504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489977971,1753664.00
03/19/2017 22:45,2,0.000,ALERT,213.51,304.18,60.028,1489977904,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,656945.2,656945.2,30418,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977973,1753665.00
03/19/2017 22:45,2,0.000,ALERT,213.74,303.88,60.028,1489977904,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,647733.5,647733.5,30609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977975,1753666.00
03/19/2017 22:45,2,0.000,ALERT,213.74,303.58,60.023,1489977904,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,633801.7,633801.7,30962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977976,1753667.00
03/19/2017 22:45,2,0.000,ALERT,214.19,304.48,60.018,1489977904,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,647711.3,647711.3,30485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977978,1753668.00
03/19/2017 22:45,2,0.000,ALERT,213.06,300.57,60.018,1489977904,"274151322000087","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,846571.8,846571.8,30843,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489977980,1753669.00
03/19/2017 23:00,2,0.000,ALERT,213.96,303.58,60.012,1489978803,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,646825.3,646825.3,30527,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978805,1753670.00
03/19/2017 23:00,2,0.000,ALERT,212.61,300.57,59.954,1489978803,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,872683.1,872683.1,30539,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978807,1753671.00
03/19/2017 23:00,2,0.000,ALERT,213.96,303.28,59.965,1489978803,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,633276.0,633276.0,31065,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978809,1753672.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.28,59.938,1489978803,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,635875.8,635875.8,31026,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978810,1753673.00
03/19/2017 23:00,2,0.000,ALERT,212.83,302.37,59.970,1489978803,"201051344000646","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,629908.3,629908.3,30929,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978812,1753674.00
03/19/2017 23:00,2,0.000,ALERT,212.16,301.47,59.922,1489978803,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,903147.0,903147.0,30308,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978814,1753675.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.68,59.970,1489978803,"201051344000585","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,640345.8,640345.8,31089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978816,1753676.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.98,59.975,1489978803,"201051344001230","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,634211.0,634211.0,30802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978818,1753677.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.28,59.981,1489978803,"201051344000582","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,624235.5,624235.5,31004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978820,1753678.00
03/19/2017 23:00,2,0.000,ALERT,212.61,302.68,59.928,1489978803,"201051344000955","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,642198.0,642198.0,30891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978821,1753679.00
03/19/2017 23:00,2,0.000,ALERT,212.38,299.97,59.959,1489978803,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,737429.0,737429.0,31578,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978823,1753680.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.88,59.975,1489978803,"201051344000579","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,653370.1,653370.1,30856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978825,1753681.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1489978803,"201051344000890","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,635967.9,635967.9,31015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978827,1753682.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.68,60.002,1489978803,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,638878.5,638878.5,30983,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978829,1753683.00
03/19/2017 23:00,2,0.000,ALERT,213.29,302.07,59.981,1489978803,"201051344000417","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,611697.7,611697.7,31293,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978830,1753684.00
03/19/2017 23:00,2,0.000,ALERT,212.61,301.47,59.965,1489978803,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,894127.8,894127.8,30364,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978832,1753685.00
03/19/2017 23:00,2,0.000,ALERT,213.06,300.57,59.970,1489978803,"274151322000076","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,952638.1,952638.1,30470,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978834,1753686.00
03/19/2017 23:00,2,0.000,ALERT,213.29,303.88,59.986,1489978803,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,634612.8,634612.8,31057,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978836,1753687.00
03/19/2017 23:00,2,0.000,ALERT,212.38,302.07,59.970,1489978803,"274151322000095","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,943528.9,943528.9,30589,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978838,1753688.00
03/19/2017 23:00,2,0.000,ALERT,213.29,303.28,60.034,1489978803,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,586608.2,586608.2,31094,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978839,1753689.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.07,59.975,1489978803,"201051344001025","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,638000.5,638000.5,31177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978841,1753690.00
