ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/19/2017 23:00,2,0.000,ALERT,213.29,303.58,59.986,1489978803,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,646795.7,646795.7,30682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978843,1753691.00
03/19/2017 23:00,2,0.000,ALERT,213.96,303.28,60.028,1489978803,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,647033.2,647033.2,30525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978845,1753692.00
03/19/2017 23:00,2,0.000,ALERT,213.51,302.98,60.002,1489978803,"201051344000685","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,639086.3,639086.3,30868,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978847,1753693.00
03/19/2017 23:00,2,0.000,ALERT,213.29,302.37,59.991,1489978803,"201051344000917","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,635801.3,635801.3,30854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978849,1753694.00
03/19/2017 23:00,2,0.000,ALERT,213.29,302.98,59.970,1489978803,"201051344001145","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,643619.7,643619.7,30698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978850,1753695.00
03/19/2017 23:00,2,0.000,ALERT,213.29,302.07,59.991,1489978803,"201051344000651","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,632184.9,632184.9,31061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978852,1753696.00
03/19/2017 23:00,2,0.000,ALERT,212.16,300.57,60.023,1489978803,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,856505.1,856505.1,30582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978854,1753697.00
03/19/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1489978803,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,737783.7,737783.7,31507,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978856,1753698.00
03/19/2017 23:00,2,0.000,ALERT,212.83,302.68,59.975,1489978803,"201051344001135","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,628164.3,628164.3,31078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978857,1753699.00
03/19/2017 23:00,2,0.000,ALERT,213.06,304.18,59.996,1489978803,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,648486.8,648486.8,30932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978859,1753700.00
03/19/2017 23:00,2,0.000,ALERT,213.29,302.37,59.944,1489978803,"201051344001203","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,636570.9,636570.9,31130,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978861,1753701.00
03/19/2017 23:00,2,0.000,ALERT,212.38,301.77,59.981,1489978803,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,875053.1,875053.1,30480,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978863,1753702.00
03/19/2017 23:00,2,0.000,ALERT,213.74,303.28,59.938,1489978803,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,633726.2,633726.2,31090,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978865,1753703.00
03/19/2017 23:00,2,0.000,ALERT,213.06,302.68,59.996,1489978803,"201051344001093","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,635481.0,635481.0,30949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978866,1753704.00
03/19/2017 23:00,2,0.000,ALERT,213.29,303.58,59.996,1489978803,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,654894.0,654894.0,30437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978868,1753705.00
03/19/2017 23:00,2,0.000,ALERT,213.51,302.68,59.996,1489978803,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,644513.6,644513.6,30506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978870,1753706.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.58,59.991,1489978803,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,656945.2,656945.2,30420,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978872,1753707.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.88,60.023,1489978803,"201051344000983","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,647733.5,647733.5,30611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978874,1753708.00
03/19/2017 23:00,2,0.000,ALERT,213.51,303.58,59.981,1489978803,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,633801.7,633801.7,30964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978875,1753709.00
03/19/2017 23:00,2,0.000,ALERT,213.74,304.18,59.991,1489978803,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,647711.3,647711.3,30487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489978877,1753710.00
03/19/2017 23:00,2,0.000,ALERT,212.61,300.87,59.991,1489978803,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,846571.8,846571.8,30845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489978879,1753711.00
03/19/2017 23:15,2,0.000,ALERT,213.29,302.07,59.991,1489979703,"201051344000645","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,646825.3,646825.3,30529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979705,1753712.00
03/19/2017 23:15,2,0.000,ALERT,211.70,299.67,59.954,1489979703,"274151322000085","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,872683.1,872683.1,30541,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979707,1753713.00
03/19/2017 23:15,2,0.000,ALERT,213.06,301.77,60.012,1489979703,"201051344000633","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,633276.0,633276.0,31067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979709,1753714.00
03/19/2017 23:15,2,0.000,ALERT,212.83,302.37,59.986,1489979703,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,635875.8,635875.8,31028,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979711,1753715.00
03/19/2017 23:15,2,0.000,ALERT,211.93,301.77,59.981,1489979703,"201051344000646","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,629908.3,629908.3,30931,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979713,1753716.00
03/19/2017 23:15,2,0.000,ALERT,211.48,299.97,59.986,1489979703,"274151322000052","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,903147.0,903147.0,30310,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979714,1753717.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.07,59.954,1489979703,"201051344000585","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,640345.8,640345.8,31091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979716,1753718.00
03/19/2017 23:15,2,0.000,ALERT,212.16,302.07,59.981,1489979703,"201051344001230","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,634211.0,634211.0,30804,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979718,1753719.00
03/19/2017 23:15,2,0.000,ALERT,212.61,302.37,59.970,1489979703,"201051344000582","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,624235.5,624235.5,31006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979720,1753720.00
03/19/2017 23:15,2,0.000,ALERT,211.70,301.77,59.986,1489979703,"201051344000955","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,642198.0,642198.0,30893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979722,1753721.00
03/19/2017 23:15,2,0.000,ALERT,211.93,299.37,59.991,1489979703,"274151322000094","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,737429.0,737429.0,31580,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979723,1753722.00
03/19/2017 23:15,2,0.000,ALERT,212.61,302.68,59.986,1489979703,"201051344000579","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,653370.1,653370.1,30858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979725,1753723.00
03/19/2017 23:15,2,0.000,ALERT,212.16,302.07,59.981,1489979703,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,635967.9,635967.9,31017,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979727,1753724.00
03/19/2017 23:15,2,0.000,ALERT,212.16,301.47,59.986,1489979703,"201051344000438","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,638878.5,638878.5,30985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979729,1753725.00
03/19/2017 23:15,2,0.000,ALERT,212.16,300.87,59.981,1489979703,"201051344000417","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,611697.7,611697.7,31295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979730,1753726.00
03/19/2017 23:15,2,0.000,ALERT,211.93,300.57,60.007,1489979703,"274151322000083","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,894127.8,894127.8,30366,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979732,1753727.00
03/19/2017 23:15,2,0.000,ALERT,212.16,299.07,59.938,1489979703,"274151322000076","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,952638.1,952638.1,30472,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979734,1753728.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.37,59.959,1489979703,"201051344000868","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,634612.8,634612.8,31059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979736,1753729.00
03/19/2017 23:15,2,0.000,ALERT,211.70,300.27,59.986,1489979703,"274151322000095","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,943528.9,943528.9,30591,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979738,1753730.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.07,59.991,1489979703,"201051344000988","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,586608.2,586608.2,31096,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979740,1753731.00
03/19/2017 23:15,2,0.000,ALERT,211.93,300.87,59.981,1489979703,"201051344001025","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,638000.5,638000.5,31179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979742,1753732.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.37,59.975,1489979703,"201051344000458","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,646795.7,646795.7,30684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979743,1753733.00
03/19/2017 23:15,2,0.000,ALERT,212.83,302.07,59.981,1489979703,"201051344000853","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,647033.2,647033.2,30527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979745,1753734.00
03/19/2017 23:15,2,0.000,ALERT,212.38,301.77,60.028,1489979703,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,639086.3,639086.3,30870,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979747,1753735.00
03/19/2017 23:15,2,0.000,ALERT,212.38,301.17,59.981,1489979703,"201051344000917","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,635801.3,635801.3,30856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979749,1753736.00
03/19/2017 23:15,2,0.000,ALERT,212.16,301.77,59.981,1489979703,"201051344001145","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,643619.7,643619.7,30700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979750,1753737.00
03/19/2017 23:15,2,0.000,ALERT,212.16,300.87,59.965,1489979703,"201051344000651","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,632184.9,632184.9,31063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979752,1753738.00
03/19/2017 23:15,2,0.000,ALERT,211.25,299.67,59.970,1489979703,"274151322000088","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,856505.1,856505.1,30584,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979754,1753739.00
03/19/2017 23:15,2,0.000,ALERT,212.38,299.07,59.970,1489979703,"274151322000068","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,737783.7,737783.7,31509,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979756,1753740.00
03/19/2017 23:15,2,0.000,ALERT,211.93,301.77,60.012,1489979703,"201051344001135","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,628164.3,628164.3,31080,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979758,1753741.00
03/19/2017 23:15,2,0.000,ALERT,212.16,302.68,59.959,1489979703,"201051344000594","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,648486.8,648486.8,30934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979759,1753742.00
03/19/2017 23:15,2,0.000,ALERT,211.93,300.87,59.975,1489979703,"201051344001203","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,636570.9,636570.9,31132,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979761,1753743.00
03/19/2017 23:15,2,0.000,ALERT,211.70,299.97,59.975,1489979703,"274151322000054","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,875053.1,875053.1,30482,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979763,1753744.00
03/19/2017 23:15,2,0.000,ALERT,212.83,301.77,59.959,1489979703,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,633726.2,633726.2,31092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489979765,1753745.00
03/19/2017 23:15,2,0.000,ALERT,212.16,301.17,59.986,1489979703,"201051344001093","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,635481.0,635481.0,30951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979766,1753746.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.07,59.970,1489979703,"201051344000900","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,654894.0,654894.0,30439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979768,1753747.00
03/19/2017 23:15,2,0.000,ALERT,212.61,301.17,59.970,1489979703,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,644513.6,644513.6,30508,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979770,1753748.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.37,59.965,1489979703,"201051344000569","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,656945.2,656945.2,30422,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979772,1753749.00
03/19/2017 23:15,2,0.000,ALERT,212.38,302.07,59.975,1489979703,"201051344000983","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,647733.5,647733.5,30613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979774,1753750.00
03/19/2017 23:15,2,0.000,ALERT,212.38,301.47,59.965,1489979703,"201051344001158","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,633801.7,633801.7,30966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979776,1753751.00
03/19/2017 23:15,2,0.000,ALERT,212.83,302.37,59.986,1489979703,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,647711.3,647711.3,30489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979777,1753752.00
03/19/2017 23:15,2,0.000,ALERT,211.93,299.07,59.975,1489979703,"274151322000087","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,846571.8,846571.8,30847,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489979779,1753753.00
03/19/2017 23:30,2,0.000,ALERT,212.83,302.07,60.018,1489980603,"201051344000645","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,646825.3,646825.3,30531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980605,1753754.00
03/19/2017 23:30,2,0.000,ALERT,211.70,299.37,59.938,1489980603,"274151322000085","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,872683.1,872683.1,30543,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980607,1753755.00
03/19/2017 23:30,2,0.000,ALERT,213.06,301.77,59.981,1489980603,"201051344000633","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,633276.0,633276.0,31069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980609,1753756.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.07,59.954,1489980603,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,635875.8,635875.8,31030,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980611,1753757.00
03/19/2017 23:30,2,0.000,ALERT,211.70,300.87,59.975,1489980603,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,629908.3,629908.3,30933,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980612,1753758.00
03/19/2017 23:30,2,0.000,ALERT,211.48,299.67,59.970,1489980603,"274151322000052","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,903147.0,903147.0,30312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980614,1753759.00
03/19/2017 23:30,2,0.000,ALERT,211.93,300.87,59.981,1489980603,"201051344000585","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,640345.8,640345.8,31093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980616,1753760.00
03/19/2017 23:30,2,0.000,ALERT,212.38,302.07,59.986,1489980603,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,634211.0,634211.0,30806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980618,1753761.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.07,59.975,1489980603,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,624235.5,624235.5,31008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980620,1753762.00
03/19/2017 23:30,2,0.000,ALERT,211.70,301.17,59.975,1489980603,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,642198.0,642198.0,30895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980622,1753763.00
03/19/2017 23:30,2,0.000,ALERT,211.93,299.37,59.970,1489980603,"274151322000094","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,737429.0,737429.0,31582,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980623,1753764.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.98,59.981,1489980603,"201051344000579","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,653370.1,653370.1,30860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980625,1753765.00
03/19/2017 23:30,2,0.000,ALERT,211.93,301.77,60.002,1489980603,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,635967.9,635967.9,31019,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980627,1753766.00
03/19/2017 23:30,2,0.000,ALERT,212.38,300.87,59.970,1489980603,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,638878.5,638878.5,30987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980629,1753767.00
03/19/2017 23:30,2,0.000,ALERT,212.38,300.87,59.991,1489980603,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,611697.7,611697.7,31297,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980630,1753768.00
03/19/2017 23:30,2,0.000,ALERT,211.70,300.27,59.959,1489980603,"274151322000083","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,894127.8,894127.8,30368,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980632,1753769.00
03/19/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1489980603,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,952638.1,952638.1,30474,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980634,1753770.00
03/19/2017 23:30,2,0.000,ALERT,212.61,303.28,59.991,1489980603,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,634612.8,634612.8,31061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980636,1753771.00
03/19/2017 23:30,2,0.000,ALERT,211.93,300.87,60.002,1489980603,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,943528.9,943528.9,30593,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980638,1753772.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.37,59.986,1489980603,"201051344000988","219011344069620",0.00,5.00,0,297.57,304.48,0.0,0.0,0.000,586608.2,586608.2,31098,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980640,1753773.00
03/19/2017 23:30,2,0.000,ALERT,211.93,300.27,59.996,1489980603,"201051344001025","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,638000.5,638000.5,31181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980641,1753774.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.68,59.986,1489980603,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,646795.7,646795.7,30686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980643,1753775.00
03/19/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1489980603,"201051344000853","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,647033.2,647033.2,30529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980645,1753776.00
03/19/2017 23:30,2,0.000,ALERT,212.38,301.47,60.002,1489980603,"201051344000685","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,639086.3,639086.3,30872,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980647,1753777.00
03/19/2017 23:30,2,0.000,ALERT,212.38,301.17,60.012,1489980603,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,635801.3,635801.3,30858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980649,1753778.00
03/19/2017 23:30,2,0.000,ALERT,212.16,301.17,59.996,1489980603,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,643619.7,643619.7,30702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980650,1753779.00
03/19/2017 23:30,2,0.000,ALERT,212.16,300.27,60.007,1489980603,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,632184.9,632184.9,31065,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980652,1753780.00
03/19/2017 23:30,2,0.000,ALERT,211.48,299.67,59.991,1489980603,"274151322000088","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,856505.1,856505.1,30586,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980654,1753781.00
03/19/2017 23:30,2,0.000,ALERT,212.16,299.07,59.991,1489980603,"274151322000068","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,737783.7,737783.7,31511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980656,1753782.00
03/19/2017 23:30,2,0.000,ALERT,211.70,301.17,60.007,1489980603,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,628164.3,628164.3,31082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980658,1753783.00
03/19/2017 23:30,2,0.000,ALERT,212.38,303.28,60.023,1489980603,"201051344000594","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,648486.8,648486.8,30936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980660,1753784.00
03/19/2017 23:30,2,0.000,ALERT,212.38,301.17,60.012,1489980603,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,636570.9,636570.9,31134,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980662,1753785.00
03/19/2017 23:30,2,0.000,ALERT,211.70,299.67,59.996,1489980603,"274151322000054","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,875053.1,875053.1,30484,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980663,1753786.00
03/19/2017 23:30,2,0.000,ALERT,212.61,301.47,60.002,1489980603,"201051344000867","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,633726.2,633726.2,31094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980665,1753787.00
03/19/2017 23:30,2,0.000,ALERT,212.16,301.17,60.034,1489980603,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,635481.0,635481.0,30953,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980667,1753788.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.68,60.012,1489980603,"201051344000900","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,654894.0,654894.0,30441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980669,1753789.00
03/19/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1489980603,"201051344000648","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,644513.6,644513.6,30510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980671,1753790.00
03/19/2017 23:30,2,0.000,ALERT,212.38,302.68,60.002,1489980603,"201051344000569","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,656945.2,656945.2,30424,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980672,1753791.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.68,60.039,1489980603,"201051344000983","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,647733.5,647733.5,30615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980674,1753792.00
03/19/2017 23:30,2,0.000,ALERT,212.61,302.07,59.986,1489980603,"201051344001158","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,633801.7,633801.7,30968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980676,1753793.00
03/19/2017 23:30,2,0.000,ALERT,213.06,302.98,60.002,1489980603,"201051344000576","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,647711.3,647711.3,30491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489980678,1753794.00
03/19/2017 23:30,2,0.000,ALERT,211.93,299.07,59.991,1489980603,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,846571.8,846571.8,30849,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489980680,1753795.00
03/19/2017 23:45,2,0.000,ALERT,213.06,302.07,59.986,1489981503,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,646825.3,646825.3,30533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981505,1753796.00
03/19/2017 23:45,2,0.000,ALERT,211.93,300.27,59.991,1489981503,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,872683.1,872683.1,30545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981507,1753797.00
03/19/2017 23:45,2,0.000,ALERT,213.29,302.07,59.996,1489981503,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,633276.0,633276.0,31071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981508,1753798.00
03/19/2017 23:45,2,0.000,ALERT,212.61,302.68,59.970,1489981503,"201051344000469","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,635875.8,635875.8,31032,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981510,1753799.00
03/19/2017 23:45,2,0.000,ALERT,212.16,301.47,59.981,1489981503,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,629908.3,629908.3,30935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981512,1753800.00
03/19/2017 23:45,2,0.000,ALERT,211.70,299.97,60.002,1489981503,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,903147.0,903147.0,30314,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981514,1753801.00
03/19/2017 23:45,2,0.000,ALERT,212.38,301.47,60.012,1489981503,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,640345.8,640345.8,31095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981516,1753802.00
03/19/2017 23:45,2,0.000,ALERT,212.16,302.07,60.002,1489981503,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,634211.0,634211.0,30808,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981518,1753803.00
03/19/2017 23:45,2,0.000,ALERT,212.83,302.07,59.959,1489981503,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,624235.5,624235.5,31010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981519,1753804.00
03/19/2017 23:45,2,0.000,ALERT,211.70,301.17,59.986,1489981503,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,642198.0,642198.0,30897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981521,1753805.00
03/19/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1489981503,"274151322000094","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,737429.0,737429.0,31584,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981523,1753806.00
03/19/2017 23:45,2,0.000,ALERT,212.83,303.28,59.986,1489981503,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,653370.1,653370.1,30862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981525,1753807.00
03/19/2017 23:45,2,0.000,ALERT,212.16,301.77,59.965,1489981503,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,635967.9,635967.9,31021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981527,1753808.00
03/19/2017 23:45,2,0.000,ALERT,212.38,301.47,59.996,1489981503,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,638878.5,638878.5,30989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981529,1753809.00
03/19/2017 23:45,2,0.000,ALERT,212.61,301.17,59.996,1489981503,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,611697.7,611697.7,31299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981530,1753810.00
03/19/2017 23:45,2,0.000,ALERT,212.16,301.47,60.018,1489981503,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,894127.8,894127.8,30370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981532,1753811.00
03/19/2017 23:45,2,0.000,ALERT,212.61,300.87,60.002,1489981503,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,952638.1,952638.1,30476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981534,1753812.00
03/19/2017 23:45,2,0.000,ALERT,212.61,303.28,60.002,1489981503,"201051344000868","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,634612.8,634612.8,31063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981536,1753813.00
03/19/2017 23:45,2,0.000,ALERT,211.93,301.47,60.028,1489981503,"274151322000095","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,943528.9,943528.9,30595,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981538,1753814.00
03/19/2017 23:45,2,0.000,ALERT,212.61,302.68,59.991,1489981503,"201051344000988","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,586608.2,586608.2,31100,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981539,1753815.00
03/19/2017 23:45,2,0.000,ALERT,212.16,300.27,59.949,1489981503,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,638000.5,638000.5,31183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981541,1753816.00
03/19/2017 23:45,2,0.000,ALERT,212.61,302.68,59.996,1489981503,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,646795.7,646795.7,30688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981543,1753817.00
03/19/2017 23:45,2,0.000,ALERT,213.51,302.68,59.991,1489981503,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,647033.2,647033.2,30531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981545,1753818.00
03/19/2017 23:45,2,0.000,ALERT,212.61,301.47,59.975,1489981503,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,639086.3,639086.3,30874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981547,1753819.00
03/19/2017 23:45,2,0.000,ALERT,212.61,301.17,59.986,1489981503,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,635801.3,635801.3,30860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981548,1753820.00
03/19/2017 23:45,2,0.000,ALERT,212.61,301.47,59.975,1489981503,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,643619.7,643619.7,30704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981550,1753821.00
03/19/2017 23:45,2,0.000,ALERT,212.38,300.57,59.975,1489981503,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,632184.9,632184.9,31067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981552,1753822.00
03/19/2017 23:45,2,0.000,ALERT,211.93,300.57,59.975,1489981503,"274151322000088","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,856505.1,856505.1,30588,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981554,1753823.00
03/19/2017 23:45,2,0.000,ALERT,212.83,299.67,59.970,1489981503,"274151322000068","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,737783.7,737783.7,31513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981556,1753824.00
03/19/2017 23:45,2,0.000,ALERT,212.16,301.47,59.986,1489981503,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,628164.3,628164.3,31084,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981557,1753825.00
03/19/2017 23:45,2,0.000,ALERT,212.61,303.88,59.975,1489981503,"201051344000594","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,648486.8,648486.8,30938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981559,1753826.00
03/19/2017 23:45,2,0.000,ALERT,212.61,301.17,59.975,1489981503,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,636570.9,636570.9,31136,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981561,1753827.00
03/19/2017 23:45,2,0.000,ALERT,211.93,301.17,59.965,1489981503,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,875053.1,875053.1,30486,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981563,1753828.00
03/19/2017 23:45,2,0.000,ALERT,213.06,302.07,59.970,1489981503,"201051344000867","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,633726.2,633726.2,31096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489981565,1753829.00
03/19/2017 23:45,2,0.000,ALERT,212.38,301.47,59.981,1489981503,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,635481.0,635481.0,30955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981566,1753830.00
03/19/2017 23:45,2,0.000,ALERT,212.61,302.37,59.981,1489981503,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,654894.0,654894.0,30443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981568,1753831.00
03/19/2017 23:45,2,0.000,ALERT,213.06,302.37,59.970,1489981503,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,644513.6,644513.6,30512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981570,1753832.00
03/19/2017 23:45,2,0.000,ALERT,212.83,303.28,59.965,1489981503,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,656945.2,656945.2,30426,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981572,1753833.00
03/19/2017 23:45,2,0.000,ALERT,212.83,302.98,59.975,1489981503,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,647733.5,647733.5,30617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981574,1753834.00
03/19/2017 23:45,2,0.000,ALERT,213.06,303.28,59.986,1489981503,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,633801.7,633801.7,30970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981575,1753835.00
03/19/2017 23:45,2,0.000,ALERT,213.51,303.88,59.986,1489981503,"201051344000576","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,647711.3,647711.3,30493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981577,1753836.00
03/19/2017 23:45,2,0.000,ALERT,211.93,299.07,59.970,1489981503,"274151322000087","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,846571.8,846571.8,30851,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489981579,1753837.00
